Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,191.14,98.31
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,368.77,302.44
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,437.54,367.13
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,499.11,420.04
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,540.0,453.18
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,577.97,482.02
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,599.64,496.69
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,617.85,507.9
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,507.98,419.07
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,378.7,314.6
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,506.28,417.15
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,602.17,487.99
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,526.13,425.51
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,446.0,361.69
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,450.3,363.68
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,443.67,355.52
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,417.18,331.28
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,388.94,305.34
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,250.96,198.02
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,136.38,110.68
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,133.07,108.24
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,129.78,105.39
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,124.92,101.44
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,120.12,97.58
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,130.07,103.78
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,128.27,109.65
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,120.05,102.74
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,111.54,95.55
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,102.52,87.66
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,93.26,79.46
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,82.26,69.72
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,70.98,59.53
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,59.37,48.82
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,46.7,36.94
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,34.1,24.85
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,21.16,11.2
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,67.41,30.28
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,134.26,108.4
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,168.63,141.66
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,201.43,171.38
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,227.12,193.99
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,238.65,204.04
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,257.05,218.98
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,274.26,232.42
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,286.54,241.67
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,297.76,249.84
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,350.9,292.67
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,388.27,321.53
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,378.47,311.42
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,367.8,300.91
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,305.66,249.48
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,257.94,210.01
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,290.42,234.77
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,319.24,254.57
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,300.59,237.08
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,280.71,218.58
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,245.53,189.99
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,215.57,166.65
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,199.48,149.2
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,175.55,126.45
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,141.99,108.24
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,126.6,107.14
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,92.68,77.6
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,54.7,43.94
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,49.27,39.16
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,43.86,34.31
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,38.03,29.1
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,32.21,23.82
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,25.99,18.08
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,19.78,12.28
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,13.58,6.44
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,7.39,0.29
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,3.84,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,20.94,5.1
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,49.67,35.93
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,77.03,61.19
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,102.93,84.68
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,124.27,103.57
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,144.91,121.43
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,161.21,135.36
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,177.03,148.63
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,189.21,158.32
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,200.96,167.47
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,346.36,290.19
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,471.91,390.35
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,451.35,370.34
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,429.9,350.71
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,411.86,334.64
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,392.74,317.5
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,365.4,293.22
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,333.8,265.63
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,323.77,254.37
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,304.34,234.68
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,272.24,205.66
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,240.77,177.64
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,206.71,149.83
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,177.68,128.21
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,146.73,110.07
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,129.89,109.54
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,121.5,102.59
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,113.21,95.67
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,104.47,88.1
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,95.5,80.27
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,84.29,70.48
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,72.78,60.24
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,60.91,49.47
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,48.77,38.25
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,36.03,26.22
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,23.02,13.01
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,12.38,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.82,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.64,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,2.87,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,5.34,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,6.57,0.1
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,7.81,1.19
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,9.05,2.28
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,10.29,3.33
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,11.53,4.38
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,15.25,7.6
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,18.98,10.8
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,17.33,9.32
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,15.68,7.86
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,71.47,55.48
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,128.75,103.47
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,118.61,94.85
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,108.88,86.7
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,80.52,62.9
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,52.23,39.01
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,84.37,66.26
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,114.76,91.79
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,118.26,94.7
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,121.22,97.24
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,101.11,80.54
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,81.3,67.02
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,72.08,59.1
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,62.76,51.0
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,56.76,45.8
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,50.53,40.33
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,43.86,34.38
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,37.21,28.36
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,29.73,21.44
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,22.26,14.48
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,15.65,8.24
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,9.04,1.77
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,4.51,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.28,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,6.56,0.0
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,10.68,3.56
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,14.81,7.29
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,18.94,10.98
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,23.08,14.62
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,27.23,18.26
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,31.38,21.88
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,34.7,24.74
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,38.03,27.59
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,79.23,63.12
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,123.09,100.33
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,132.79,108.13
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,142.19,115.68
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,144.83,117.95
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,147.4,120.19
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,127.2,103.12
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,108.06,86.99
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,162.12,132.07
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,207.44,168.68
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,150.3,121.62
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,98.44,79.2
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,76.9,60.94
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,54.72,41.93
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,60.97,47.42
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,67.05,55.29
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,69.86,57.92
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,72.52,60.42
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,66.2,54.8
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,59.82,49.09
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,52.27,42.33
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,44.65,35.41
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,35.98,27.35
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,27.25,19.16
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,19.38,11.73
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,11.52,4.03
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,5.75,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,4.11,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,4.93,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,5.35,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,5.76,0.0
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,29.32,20.05
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,53.04,40.62
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,59.3,45.95
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,65.58,51.29
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,41.81,30.71
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,18.17,10.18
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,17.35,9.46
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,16.52,8.74
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,80.39,63.83
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,142.09,116.04
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,148.84,121.37
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,154.41,125.74
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,89.33,71.05
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,21.47,13.08
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,24.36,15.65
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,27.26,18.21
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,75.29,62.97
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,115.94,99.76
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,107.53,92.29
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,98.9,84.65
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,87.8,74.81
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,76.4,64.53
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,64.06,53.08
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,51.42,41.19
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,38.97,29.33
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,25.53,15.97
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,13.23,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,132.59,63.14
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,254.85,206.42
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,328.32,274.23
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,403.98,339.13
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,468.31,392.41
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,529.34,440.92
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,556.02,461.11
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,579.58,478.34
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,602.5,495.5
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,624.88,511.54
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,526.79,431.97
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,410.64,338.35
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,333.37,274.5
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,243.43,199.61
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,216.17,176.98
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,191.43,156.25
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,189.45,154.47
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,187.35,152.51
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,229.28,185.3
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,257.88,205.44
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,159.88,126.76
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,72.22,56.52
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,48.89,36.69
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,25.61,16.63
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,92.88,70.46
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,134.98,108.05
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,124.13,106.06
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,116.8,99.96
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,104.06,88.77
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,94.49,80.33
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,68.05,56.65
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,45.36,36.07
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,41.33,32.34
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,37.32,28.47
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,31.32,22.61
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,23.24,14.29
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,11.33,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,50.05,20.95
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,104.85,83.43
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,139.16,115.82
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,171.67,145.1
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,197.99,168.25
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,223.37,189.91
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,241.24,204.19
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,258.09,217.22
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,268.07,224.23
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,277.2,230.41
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,270.87,223.91
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,264.53,217.58
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,309.76,253.91
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,359.6,292.07
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,309.14,250.28
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,271.78,219.76
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,291.94,234.76
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,311.58,247.91
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,276.95,219.36
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,250.42,197.95
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,234.11,183.93
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,217.82,169.94
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,186.01,145.79
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,159.78,126.87
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,146.3,116.5
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,132.92,107.02
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,124.0,105.29
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,116.63,99.21
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,107.52,91.35
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,98.2,83.22
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,86.93,73.38
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,75.41,63.13
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,63.32,52.05
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,50.99,40.58
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,38.48,28.85
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,25.03,15.85
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,12.8,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,12.37,0.83
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,27.18,17.1
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,44.4,32.79
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,60.43,47.26
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,77.91,62.84
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,95.03,77.86
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,110.11,91.0
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,125.01,103.8
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,140.45,116.95
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,166.08,138.59
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,116.08,95.38
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,80.61,64.54
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,108.93,88.65
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,136.93,112.03
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,168.33,138.34
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,203.96,167.66
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,196.67,161.13
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,189.8,155.18
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,196.42,160.19
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,201.3,163.52
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,154.68,125.3
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,112.64,91.08
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,65.58,51.15
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,16.51,8.77
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,59.3,46.01
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,98.25,79.46
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,106.58,90.63
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,114.35,97.64
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,105.11,89.39
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,95.74,81.03
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,84.93,71.58
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,73.99,61.86
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,61.6,50.52
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,49.08,38.89
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,36.09,26.72
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,22.92,14.11
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,11.54,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,188.28,96.76
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,362.79,294.25
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,431.53,359.24
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,493.69,413.54
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,538.69,450.71
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,580.92,483.93
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,602.43,499.83
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,620.66,512.42
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,629.84,516.99
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,635.35,518.46
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,605.27,492.02
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,573.2,464.4
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,478.93,387.65
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,384.06,310.6
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,343.03,277.12
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,297.85,240.15
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,320.06,256.26
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,329.26,260.69
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,333.17,260.22
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,324.0,248.16
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,229.94,177.17
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,161.97,129.5
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,146.8,117.59
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,132.74,106.47
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,137.36,109.21
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,139.07,111.21
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,115.96,97.81
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,97.65,82.09
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,88.99,74.61
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,80.23,66.93
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,70.67,58.57
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,61.01,49.97
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,50.53,40.46
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,39.95,30.7
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,29.64,21.04
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,18.99,10.87
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,9.46,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,8.64,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,17.32,8.81
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,26.86,17.53
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,36.83,26.51
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,47.85,36.26
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,58.7,45.7
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,68.37,54.07
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,77.96,62.27
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,196.57,164.26
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,293.16,243.08
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,324.13,266.85
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,363.91,297.23
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,362.57,293.83
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,359.92,289.71
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,324.82,260.9
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,300.93,241.16
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,305.58,243.38
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,312.25,246.44
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,298.18,233.43
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,282.77,219.29
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,257.66,197.94
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,233.59,177.77
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,212.59,159.59
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,188.47,139.62
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,162.79,120.08
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,135.61,103.51
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,111.54,92.99
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,91.23,75.7
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,70.93,58.01
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,51.25,40.64
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,48.62,38.44
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,46.01,36.15
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,42.04,32.47
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,38.06,28.67
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,32.08,22.93
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,26.11,16.86
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,11.65,1.09
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
