Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,44.08,32.23
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,59.42,45.83
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,74.25,58.73
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,88.74,71.11
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,102.71,83.04
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,116.55,94.68
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,96.64,77.53
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,79.4,62.68
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,164.09,134.85
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,241.59,198.83
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,196.46,160.16
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,147.96,119.12
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,125.24,100.21
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,103.79,82.24
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,73.56,56.86
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,43.93,31.82
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,58.1,43.93
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,72.31,56.05
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,40.18,28.77
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,8.26,1.45
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,35.18,24.59
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,62.25,47.7
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,73.38,57.19
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,83.6,65.93
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,99.14,82.89
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,113.69,95.83
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,85.3,70.91
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,54.7,43.77
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,48.86,38.71
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,43.02,33.56
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,36.37,27.52
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,29.72,21.41
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,23.09,15.24
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,16.47,9.04
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,10.69,3.46
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.56,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,53.65,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,203.12,146.08
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,310.39,256.41
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,384.75,323.48
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,462.46,390.05
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,495.86,417.56
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,527.0,442.05
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,432.56,363.51
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,312.71,263.22
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,206.76,173.5
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,89.66,71.78
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,290.9,244.8
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,464.87,384.88
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,347.13,286.03
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,228.72,186.9
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,209.08,170.95
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,184.66,150.72
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,113.39,91.14
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,45.6,33.61
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,253.87,204.5
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,412.46,320.58
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,368.76,278.92
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,323.11,236.15
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,264.24,191.09
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,222.43,163.54
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,187.92,139.98
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,165.75,128.63
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,133.43,113.68
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,123.45,105.17
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,108.2,91.87
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,88.25,74.27
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,83.79,70.57
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,79.28,66.71
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,64.76,53.56
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,44.79,35.31
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,40.0,30.79
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,35.26,26.1
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,26.83,17.58
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,18.35,2.18
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,9.39,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,94.8,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,248.47,183.75
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,359.89,298.5
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,431.6,362.84
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,502.81,423.15
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,494.05,416.16
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,478.56,403.08
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,507.15,425.88
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,540.65,451.13
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,492.16,409.92
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,434.67,362.15
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,418.06,347.35
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,400.78,331.74
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,384.59,316.73
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,357.98,293.67
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,361.93,295.7
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,372.01,302.03
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,356.62,288.23
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,335.2,269.84
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,354.7,282.21
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,361.76,282.61
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,331.47,254.41
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,299.07,224.35
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,247.15,185.94
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,212.25,163.7
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,190.98,145.97
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,167.88,128.76
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,100.0,83.87
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,56.82,45.79
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,56.54,45.7
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,56.37,45.64
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,54.29,43.94
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,52.23,42.22
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,49.21,39.47
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,42.47,33.24
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,37.59,28.65
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,32.73,23.9
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,25.11,16.29
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,17.45,3.61
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,175.7,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,324.54,242.34
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,437.27,357.9
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,502.66,414.85
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,567.16,467.22
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,605.05,496.92
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,640.36,523.25
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,661.25,537.11
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,678.86,548.08
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,677.26,545.21
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,672.18,539.97
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,668.25,535.27
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,660.66,527.63
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,645.21,513.11
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,626.31,495.93
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,598.46,472.4
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,571.18,448.85
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,538.79,420.59
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,503.68,389.68
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,464.0,355.29
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,422.13,318.28
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,342.56,257.51
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,280.01,213.13
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,268.1,191.59
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,230.3,146.59
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,181.08,118.45
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,164.51,120.35
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,131.54,110.12
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,120.71,101.24
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,87.8,72.69
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,57.07,45.67
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,55.01,44.06
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,52.97,42.39
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,49.59,39.44
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,46.22,36.4
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,37.58,28.45
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,32.7,23.73
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,25.5,16.6
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,18.29,5.4
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,9.82,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,19.63,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,249.19,191.08
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,434.21,361.2
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,494.0,413.96
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,562.09,470.18
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,605.5,504.61
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,646.18,535.36
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,669.33,551.12
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,689.09,563.85
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,694.95,564.86
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,697.18,563.25
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,692.07,556.4
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,678.3,542.79
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,662.27,527.81
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,642.74,510.05
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,617.38,487.76
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,588.78,462.71
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,554.74,432.36
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,517.9,399.43
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,476.66,363.63
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,433.18,325.24
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,365.77,271.02
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,311.11,227.73
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,276.04,191.25
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,236.0,149.94
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,180.7,110.25
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,135.15,84.42
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,87.55,63.37
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,75.3,61.57
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,75.07,61.53
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,75.01,61.62
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,61.4,49.74
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,51.51,41.07
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,48.88,38.82
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,46.32,36.51
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,41.46,31.98
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,33.6,24.57
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,26.38,17.47
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,19.16,7.08
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,9.82,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,9.82,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,19.63,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,236.28,181.68
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,404.04,333.71
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,473.18,392.47
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,542.0,447.66
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,583.96,479.78
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,618.47,504.81
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,644.08,520.87
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,666.33,533.68
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,683.29,542.89
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,696.06,548.94
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,685.99,538.66
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,678.16,529.4
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,612.24,477.48
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,539.34,421.2
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,498.42,389.46
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,463.76,361.72
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,437.03,339.41
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,410.18,316.81
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,360.08,277.62
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,320.86,247.14
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,347.41,259.15
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,339.48,239.31
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,288.7,193.98
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,237.04,149.16
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,183.33,111.6
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,140.6,88.45
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,110.61,82.07
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,120.89,100.31
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,113.68,94.28
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,106.32,88.16
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,97.59,80.98
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,88.61,73.46
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,77.77,63.99
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,66.6,54.05
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,54.25,42.96
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,43.0,32.62
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,30.96,21.31
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,18.59,7.46
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,77.94,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,190.85,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,320.72,247.06
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,430.03,351.56
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,487.89,401.23
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,553.63,453.48
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,428.57,354.0
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,269.19,223.33
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,288.75,239.77
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,307.24,253.32
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,326.17,266.98
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,343.75,279.28
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,317.22,256.72
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,279.56,225.89
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,420.09,338.49
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,542.83,429.81
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,451.31,357.3
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,356.87,283.79
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,347.48,276.71
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,337.27,268.05
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,285.32,226.51
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,237.09,188.54
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,154.2,122.01
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,75.64,58.14
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,65.2,49.6
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,54.76,40.89
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,108.23,85.08
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,153.47,121.82
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,140.63,111.82
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,136.45,114.2
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,128.96,108.01
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,121.22,101.58
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,110.24,92.44
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,99.0,82.94
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,86.33,71.84
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,73.37,60.3
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,60.12,48.38
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,46.62,35.99
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,33.49,23.62
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,20.2,9.3
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,10.67,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.85,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.64,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,4.1,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,6.56,0.0
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,9.86,2.88
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,13.16,5.83
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,16.05,8.37
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,18.95,10.87
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,21.85,13.37
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,24.76,15.85
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,74.47,58.29
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,129.77,104.19
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,261.16,213.09
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,363.9,293.97
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,224.47,181.1
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,84.35,65.14
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,84.66,65.62
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,85.0,65.84
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,89.56,69.57
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,94.06,73.25
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,82.73,63.84
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,71.49,54.53
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,39.78,28.01
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,8.26,1.37
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,8.26,1.38
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,8.26,1.39
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,26.05,16.56
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,43.9,31.72
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,24.79,15.53
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,9.89,3.23
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,14.01,6.95
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,12.35,5.5
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,10.7,4.04
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,9.04,2.57
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,7.39,1.07
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,17.91,10.59
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,33.73,24.63
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,27.23,18.27
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,19.03,9.0
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,9.82,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,11.52,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,37.99,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,256.32,203.9
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,431.79,359.25
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,498.09,416.74
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,563.39,470.83
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,605.26,503.63
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,644.52,532.97
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,666.47,548.63
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,685.14,561.47
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,694.84,566.8
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,694.86,564.92
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,689.74,559.94
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,681.01,551.97
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,527.28,428.66
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,358.58,291.66
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,350.06,284.78
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,341.21,276.73
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,261.68,212.14
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,193.22,156.25
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,197.45,159.71
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,202.67,163.7
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,260.77,207.4
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,299.73,232.35
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,255.61,197.5
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,222.06,173.0
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,200.39,155.22
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,178.64,138.62
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,145.72,116.91
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,125.37,106.5
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,119.51,101.62
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,113.51,96.57
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,103.42,87.97
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,93.21,79.15
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,81.22,68.44
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,69.11,57.46
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,55.87,45.38
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,42.49,32.95
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,29.66,20.85
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,16.51,7.65
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,8.54,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,11.55,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,47.45,33.89
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,76.9,61.54
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,105.21,87.35
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,132.39,111.75
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,155.83,132.38
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,178.66,152.06
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,197.0,167.46
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,214.83,182.18
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,310.52,263.84
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,403.1,339.75
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,337.08,283.1
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,274.85,229.9
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,352.36,294.39
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,422.7,350.31
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,440.46,363.62
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,461.86,379.42
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,392.28,321.37
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,331.63,271.05
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,349.61,284.21
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,354.5,285.29
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,373.19,291.65
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,360.19,267.71
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,308.19,219.05
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,255.1,170.22
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,199.95,136.42
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,180.95,136.93
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,118.3,85.57
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,66.3,54.6
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,59.25,48.39
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,59.45,48.69
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,57.41,47.05
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,55.4,45.39
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,54.02,44.27
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,48.46,39.21
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,44.17,35.18
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,39.92,31.02
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,32.89,24.02
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,25.92,15.79
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,13.23,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,134.03,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,305.4,65.89
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,424.92,345.4
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,531.51,446.98
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,592.77,501.28
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,646.4,545.93
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,682.06,574.11
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,715.4,598.97
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,734.25,612.41
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,749.74,622.93
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,752.75,622.61
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,751.96,619.51
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,744.72,612.43
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,733.68,602.66
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,714.81,586.05
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,692.33,566.36
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,664.53,542.03
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,633.38,514.7
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,596.14,481.23
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,556.35,445.23
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,513.21,406.67
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,467.69,365.26
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,418.43,320.12
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,367.85,273.07
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,314.68,223.44
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,260.59,173.77
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,205.72,126.51
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,150.89,86.04
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,94.88,58.36
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,61.26,50.05
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,58.62,47.82
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,55.93,45.49
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,53.78,43.74
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,51.63,41.96
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,48.23,38.89
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,44.77,35.71
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,40.68,31.89
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,36.61,27.94
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,29.65,21.15
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,22.67,13.47
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,11.07,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
