Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.71,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.28,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,7.8,0.89
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,12.33,5.12
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,17.7,10.02
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,23.08,14.9
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,28.47,19.74
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,33.87,24.52
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,38.86,28.89
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,43.86,33.22
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,398.62,341.7
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,696.45,570.41
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,448.34,371.24
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,165.95,135.84
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,442.13,368.95
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,652.91,530.29
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,423.19,346.41
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,186.65,152.11
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,221.68,181.57
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,247.27,201.59
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,208.61,169.74
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,171.6,139.51
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,168.63,137.14
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,165.6,134.62
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,206.0,164.74
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,234.09,183.11
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,195.08,153.75
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,168.86,135.85
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,141.35,109.77
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,110.45,93.87
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,83.59,70.07
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,57.75,46.92
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,55.7,45.31
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,53.66,43.65
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,50.31,40.66
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,46.94,37.57
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,42.96,33.96
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,39.04,30.22
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,29.55,21.13
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,23.26,14.24
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,11.39,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,100.9,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,247.46,105.17
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,363.67,297.04
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,467.03,389.84
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,523.82,438.28
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,587.83,489.39
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,627.31,518.58
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,664.11,544.41
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,686.8,559.07
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,706.15,570.91
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,711.5,572.91
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,713.28,572.46
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,709.24,568.28
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,701.46,561.14
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,682.0,543.96
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,664.3,527.85
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,639.63,507.25
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,611.69,483.85
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,578.44,455.15
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,542.31,423.7
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,501.61,388.45
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,458.56,350.5
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,372.9,284.35
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,304.54,234.7
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,267.23,205.3
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,237.1,182.24
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,189.55,147.36
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,162.73,129.84
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,130.36,97.75
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,93.61,77.98
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,105.09,88.37
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,120.0,101.67
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,109.9,93.12
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,103.11,87.49
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,90.5,76.54
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,77.75,65.26
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,63.88,52.72
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,49.86,39.78
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,35.72,26.48
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,21.37,12.64
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,10.72,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,111.37,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,270.79,135.56
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,374.94,304.37
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,478.62,395.13
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,542.47,448.26
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,605.11,497.37
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,642.86,524.18
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,677.93,547.67
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,699.31,560.88
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,717.32,571.38
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,722.53,572.51
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,724.11,571.24
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,719.22,565.5
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,705.23,553.55
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,689.49,539.37
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,670.23,522.52
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,645.11,501.5
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,616.73,477.85
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,582.76,449.5
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,545.99,418.51
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,504.92,383.85
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,461.54,346.59
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,414.8,305.62
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,366.24,262.37
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,301.29,213.65
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,257.04,184.44
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,213.81,139.94
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,155.63,87.09
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,113.07,73.21
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,114.28,95.02
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,103.73,86.14
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,92.82,76.93
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,87.95,73.04
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,82.96,68.97
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,74.76,61.83
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,66.31,54.33
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,57.12,46.18
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,47.67,37.55
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,36.76,27.3
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,25.58,16.35
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,12.86,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,99.27,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,247.69,140.96
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,360.45,297.37
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,463.44,388.91
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,530.2,444.93
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,596.19,497.07
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,635.04,524.63
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,678.2,553.95
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,701.96,568.5
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,722.24,580.16
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,734.62,585.8
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,743.04,588.58
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,731.9,576.73
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,723.4,567.19
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,707.5,552.23
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,688.0,534.47
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,662.21,513.03
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,633.08,488.92
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,598.3,459.46
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,560.64,427.42
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,518.84,392.44
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,474.7,354.82
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,426.35,312.95
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,376.55,269.1
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,324.58,223.49
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,271.69,177.3
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,214.32,138.67
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,182.94,125.06
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,122.93,80.02
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,64.25,51.11
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,61.37,48.85
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,58.42,46.38
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,56.4,44.82
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,54.38,43.22
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,50.7,40.09
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,46.95,36.83
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,42.96,33.32
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,39.0,29.65
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,32.59,23.53
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,26.2,16.97
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,11.72,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,123.22,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,289.99,179.87
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,397.19,325.54
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,497.99,412.95
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,559.91,464.09
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,620.35,510.88
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,658.99,539.09
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,694.91,564.0
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,715.07,575.76
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,731.84,584.72
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,737.21,584.2
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,732.51,576.63
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,726.67,570.59
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,717.18,562.11
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,701.39,547.6
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,682.01,529.99
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,655.42,507.76
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,625.6,482.93
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,591.26,454.39
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,554.06,423.17
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,512.5,388.73
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,468.59,351.53
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,420.89,310.41
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,371.45,266.89
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,300.98,215.97
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,256.97,189.95
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,223.01,157.23
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,177.7,117.44
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,144.35,102.65
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,135.68,112.82
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,111.65,92.45
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,91.6,75.34
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,76.13,62.15
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,58.12,46.5
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,55.1,44.02
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,52.06,41.42
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,47.29,37.23
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,42.46,32.81
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,34.07,24.91
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,25.47,16.49
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,12.46,0.84
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,140.76,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,328.34,215.79
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,432.79,352.23
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,531.72,436.88
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,590.74,484.66
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,648.37,528.04
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,685.43,553.93
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,712.4,571.11
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,731.55,581.86
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,747.42,589.88
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,752.65,589.83
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,754.2,587.34
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,747.68,581.48
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,737.39,573.21
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,719.51,558.59
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,698.03,540.19
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,671.5,518.98
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,641.58,494.94
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,605.62,465.16
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,566.78,432.68
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,524.5,397.62
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,479.76,359.69
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,431.03,317.05
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,380.38,271.99
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,327.33,224.98
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,273.15,177.13
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,217.38,129.96
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,161.37,87.66
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,104.44,55.87
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,61.98,48.76
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,60.83,47.95
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,59.64,47.04
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,57.24,45.15
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,54.77,43.18
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,46.89,36.37
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,44.59,34.42
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,40.93,31.24
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,37.29,27.92
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,32.14,23.02
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,27.1,17.84
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,12.1,1.58
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,116.72,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,290.1,199.4
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,397.42,323.82
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,500.27,411.26
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,564.16,462.86
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,621.44,506.38
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,661.53,534.61
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,698.81,559.38
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,721.04,572.24
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,739.8,582.3
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,746.76,583.45
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,756.92,586.98
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,750.42,579.23
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,740.17,569.28
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,723.37,555.54
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,702.92,538.1
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,675.57,515.97
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,644.9,491.21
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,608.99,461.98
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,570.26,430.13
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,527.69,395.05
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,482.72,357.27
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,434.19,315.6
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,383.69,271.45
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,330.69,225.3
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,276.63,178.27
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,221.13,131.58
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,165.38,89.57
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,108.71,57.57
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,63.96,49.59
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,62.17,48.28
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,60.3,46.81
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,58.29,45.29
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,50.65,38.87
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,48.0,36.72
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,45.34,34.5
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,41.71,31.33
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,38.1,28.05
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,32.55,22.88
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,27.04,17.46
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,13.12,2.84
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,136.38,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,332.9,235.54
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,424.15,340.92
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,523.77,422.77
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,586.75,473.17
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,648.15,519.71
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,686.65,546.27
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,722.31,569.7
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,743.77,582.22
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,761.72,592.06
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,762.78,588.94
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,767.25,588.47
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,760.97,580.91
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,750.91,571.1
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,686.36,522.99
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,618.66,472.06
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,642.79,489.05
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,655.25,495.73
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,618.99,466.0
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,579.9,434.23
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,500.13,373.86
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,425.37,317.66
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,371.88,276.91
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,326.28,242.72
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,318.84,226.64
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,283.1,184.42
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,227.46,137.76
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,171.88,95.69
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,111.71,61.85
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,73.98,58.86
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,71.86,57.26
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,76.63,61.55
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,84.75,69.01
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,92.94,76.58
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,85.14,70.04
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,77.09,63.18
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,66.27,53.7
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,55.09,43.66
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,43.42,32.95
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,31.41,21.67
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,20.05,8.47
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,139.47,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,341.71,249.78
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,437.8,353.44
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,525.61,426.0
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,587.51,475.13
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,647.85,520.14
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,685.74,546.15
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,720.77,569.06
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,741.82,581.23
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,759.36,590.77
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,765.41,591.12
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,761.04,584.47
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,754.99,579.09
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,745.22,571.32
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,728.4,558.44
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,707.98,541.87
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,681.69,521.25
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,652.06,497.92
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,617.62,469.8
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,580.15,438.91
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,537.6,404.38
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,492.65,367.06
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,444.57,325.65
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,394.44,281.68
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,340.97,235.04
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,286.47,187.45
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,230.71,140.33
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,174.63,97.3
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,117.81,63.61
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,68.02,53.46
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,59.46,46.31
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,58.98,46.03
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,78.82,63.49
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,104.22,85.7
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,94.45,77.53
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,84.38,69.03
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,72.05,58.34
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,59.33,47.06
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,46.49,35.4
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,32.75,22.71
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,21.13,9.88
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,145.64,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,345.47,258.99
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,442.66,357.71
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,540.5,436.7
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,600.5,482.79
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,658.95,524.86
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,658.16,521.88
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,654.19,516.66
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,711.51,554.71
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,764.93,587.8
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,723.96,555.16
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,683.76,524.61
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,669.2,513.83
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,651.67,500.15
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,633.39,485.17
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,612.71,468.43
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,636.6,484.87
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,646.0,489.73
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,610.98,462.48
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,573.4,433.2
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,501.9,379.07
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,433.54,327.45
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,385.06,289.56
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,342.11,256.15
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,311.94,230.01
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,278.55,200.94
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,240.37,168.92
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,200.77,137.77
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,170.0,122.08
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,145.5,120.25
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,144.61,120.12
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,136.88,114.05
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,122.95,102.62
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,106.87,89.16
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,94.9,78.96
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,82.81,68.46
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,68.95,56.31
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,54.92,43.74
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,41.09,31.11
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,27.07,18.15
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,15.68,6.47
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,4.27,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,123.59,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,313.3,241.39
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,405.6,333.16
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,501.0,412.31
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,563.95,461.74
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,625.83,507.45
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,664.88,534.54
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,701.4,558.79
