Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,719.14,568.0
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,738.67,578.37
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,714.36,557.66
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,683.48,533.11
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,666.85,518.69
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,647.31,501.74
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,612.18,473.95
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,571.88,442.66
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,559.11,432.81
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,543.61,420.38
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,525.36,404.97
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,507.73,389.47
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,471.64,360.3
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,438.12,332.52
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,394.53,297.5
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,354.37,265.09
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,318.85,234.24
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,279.83,199.92
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,236.2,161.45
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,188.67,122.09
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,151.72,102.81
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,125.93,104.32
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,115.56,95.74
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,104.84,86.74
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,81.58,66.82
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,59.37,47.52
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,57.0,45.57
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,60.01,48.32
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,54.7,43.75
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,49.3,38.94
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,41.54,31.7
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,33.63,24.08
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,22.47,12.24
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,14.51,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,190.32,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,383.75,299.18
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,476.41,390.62
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,570.72,469.39
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,629.39,515.51
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,686.34,557.44
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,723.73,583.2
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,758.2,605.8
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,769.02,609.33
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,784.03,615.77
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,791.68,617.52
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,795.54,616.73
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,787.01,607.5
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,774.69,596.02
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,756.76,581.7
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,735.07,564.34
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,706.54,542.15
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,674.61,517.2
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,638.5,487.83
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,599.31,455.62
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,554.99,419.7
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,508.21,380.9
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,458.25,338.93
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,406.91,294.65
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,352.77,246.93
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,297.54,198.04
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,240.31,148.86
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,182.72,103.25
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,124.69,66.75
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,67.2,53.38
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,64.94,51.63
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,63.47,50.48
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,61.17,48.7
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,52.91,41.63
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,50.35,39.54
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,47.76,37.38
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,44.19,34.33
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,40.63,31.15
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,35.59,26.46
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,30.61,21.57
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,21.63,12.04
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,11.95,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,191.18,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,382.91,302.56
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,473.63,390.0
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,565.79,467.39
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,621.88,511.34
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,676.51,551.27
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,663.34,538.14
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,651.54,526.16
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,658.42,529.69
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,661.95,530.39
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,613.72,491.89
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,571.59,457.16
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,589.9,469.47
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,604.67,478.34
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,534.52,421.47
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,457.25,359.92
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,423.25,333.33
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,401.53,315.59
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,462.91,362.75
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,508.78,395.27
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,457.83,353.99
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,408.65,315.05
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,417.65,316.56
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,397.17,291.1
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,344.97,243.96
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,291.58,195.83
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,236.74,147.95
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,181.59,103.66
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,125.18,67.2
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,69.16,54.85
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,64.95,51.4
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,63.85,50.59
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,54.98,43.05
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,53.34,41.82
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,51.55,40.35
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,49.81,38.88
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,46.36,35.9
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,42.93,32.82
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,34.88,25.46
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,30.38,21.04
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,24.73,14.61
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,19.63,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,217.13,26.19
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,433.91,341.5
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,521.72,422.63
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,610.67,494.05
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,664.99,535.37
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,710.04,567.23
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,742.18,587.85
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,771.73,605.6
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,789.36,615.02
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,803.5,621.91
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,807.08,621.48
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,806.86,618.65
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,798.91,610.72
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,787.06,600.39
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,767.64,585.11
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,744.49,567.41
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,715.36,544.98
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,682.82,519.79
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,645.8,489.96
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,605.73,457.34
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,561.52,421.77
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,514.8,383.27
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,464.43,340.95
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,412.41,296.19
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,357.63,248.8
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,301.67,199.9
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,244.02,150.37
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,186.09,104.24
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,127.62,66.54
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,69.6,54.96
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,62.46,49.01
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,60.96,47.85
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,58.98,46.36
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,56.92,44.79
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,54.3,42.69
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,46.98,36.38
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,43.8,33.71
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,40.64,30.94
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,35.58,26.24
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,30.56,21.37
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,22.54,13.15
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,14.52,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,6.83,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,212.98,63.48
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,421.29,334.0
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,508.16,411.86
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,595.94,481.81
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,651.16,522.79
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,704.62,559.63
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,738.45,580.9
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,761.52,593.69
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,779.42,602.43
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,793.94,608.6
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,799.88,608.64
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,802.06,606.31
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,793.9,597.46
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,781.91,586.4
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,762.64,571.57
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,739.72,554.4
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,711.88,532.65
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,680.62,508.29
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,643.78,478.79
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,603.99,446.78
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,559.93,412.44
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,513.43,375.3
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,463.59,333.92
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,411.79,290.0
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,357.44,243.81
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,301.94,196.21
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,244.64,148.09
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,186.96,102.95
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,128.82,65.71
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,71.15,55.22
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,61.38,47.24
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,59.57,45.84
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,57.59,44.38
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,55.54,42.84
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,52.22,40.17
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,48.8,37.36
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,41.0,30.62
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,38.15,28.1
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,33.45,23.82
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,28.77,19.37
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,25.54,15.48
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,22.44,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,22.98,4.69
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,53.21,38.44
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,85.42,67.53
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,115.93,94.66
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,144.47,119.51
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,172.2,143.14
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,195.03,161.79
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,217.29,179.57
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,167.8,137.16
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,113.0,90.13
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,229.36,187.78
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,348.58,283.19
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,232.8,188.38
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,131.85,104.34
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,138.51,109.85
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,145.06,115.07
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,148.83,118.02
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,152.5,120.9
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,155.74,123.44
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,158.87,125.9
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,158.53,125.57
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,158.12,125.2
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,154.8,122.5
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,151.53,119.88
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,234.1,182.02
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,291.45,220.11
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,256.11,180.93
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,198.79,124.52
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,152.88,97.31
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,117.04,87.6
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,93.44,76.93
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,75.67,61.55
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,93.28,77.4
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,122.09,103.13
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,110.01,92.7
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,97.65,81.96
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,83.54,69.62
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,69.12,56.75
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,54.7,43.51
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,40.43,30.23
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,25.81,16.28
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,10.72,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,5.55,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,19.83,5.39
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,46.47,33.61
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,93.13,75.38
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,130.53,108.94
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,162.68,137.21
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,193.99,164.1
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,221.49,186.97
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,248.64,209.01
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,169.55,141.06
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,90.45,72.29
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,85.13,67.56
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,80.29,63.15
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,51.43,38.49
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,23.17,14.28
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,219.99,181.03
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,406.36,328.06
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,366.48,294.06
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,320.42,256.8
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,316.84,253.69
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,312.89,250.07
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,294.99,235.49
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,278.12,221.83
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,262.97,209.55
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,248.47,197.82
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,265.74,209.37
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,274.54,212.88
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,254.29,191.55
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,226.45,164.53
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,164.98,109.19
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,84.78,56.93
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,71.74,58.36
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,70.95,57.84
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,87.26,72.59
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,110.64,93.6
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,81.53,67.93
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,54.19,43.59
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,50.55,40.54
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,46.89,37.32
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,41.05,31.85
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,35.15,26.11
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,26.36,17.27
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,17.49,0.55
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,8.96,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,205.91,125.43
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,393.72,322.01
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,479.51,397.89
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,567.09,470.21
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,358.06,303.09
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,87.3,69.9
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,102.07,82.78
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,116.64,94.79
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,103.92,83.71
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,93.22,74.42
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,104.63,83.72
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,115.93,92.77
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,287.28,235.83
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,430.64,348.54
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,470.74,377.14
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,493.43,392.88
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,498.11,395.42
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,499.72,395.56
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,476.58,376.42
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,453.22,357.2
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,445.14,349.4
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,432.69,337.45
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,378.38,294.42
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,331.54,258.02
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,320.51,246.1
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,300.83,225.76
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,264.77,195.03
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,228.81,165.82
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,167.42,111.17
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,89.0,59.42
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,95.68,79.67
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,138.63,117.42
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,113.64,95.74
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,95.16,79.78
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,90.38,75.8
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,85.5,71.62
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,75.32,62.73
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,64.79,53.32
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,53.76,43.22
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,42.41,32.56
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,29.85,20.37
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,17.33,2.54
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,9.39,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,8.54,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,157.14,104.49
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,273.66,228.79
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,335.87,285.69
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,399.19,340.22
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,443.5,376.12
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,486.72,409.34
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,522.19,434.79
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,556.01,458.0
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,581.28,474.06
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,603.98,487.81
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,562.83,451.85
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,505.56,405.01
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,602.07,477.18
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,683.7,533.37
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,621.05,481.58
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,565.9,437.27
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,587.55,453.64
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,605.9,465.73
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,575.8,440.87
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,544.14,415.25
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,502.84,383.48
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,465.0,353.63
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,432.98,327.03
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,395.29,295.06
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,360.84,261.26
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,319.46,219.21
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,262.84,169.94
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,205.96,123.21
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,148.76,83.55
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,92.07,59.15
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,72.44,58.67
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,62.07,49.72
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,60.61,48.68
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,59.14,47.63
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,55.71,44.69
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,52.17,41.62
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,48.79,38.79
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,45.4,35.83
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,40.53,31.35
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,32.77,24.04
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,24.7,16.09
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,16.58,3.76
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,124.28,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,309.04,220.01
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,457.14,376.58
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,533.6,443.08
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,621.08,513.08
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,676.32,554.89
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,729.54,592.99
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,766.26,617.89
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,799.91,639.85
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,817.59,649.21
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,823.76,650.43
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,828.54,650.87
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,829.51,648.75
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,821.85,641.97
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,810.29,632.73
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,791.68,617.62
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,769.3,600.12
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,741.18,577.83
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,709.56,552.33
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,672.26,521.88
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,631.94,488.65
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,587.25,451.88
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,540.06,412.28
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,489.27,369.17
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,436.59,323.3
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,381.01,274.24
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,324.26,223.43
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,266.26,172.2
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,208.04,123.63
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,148.69,81.61
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,89.78,55.29
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,68.99,55.64
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,67.94,54.89
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,65.76,53.23
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,57.17,45.83
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,55.11,44.22
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,53.06,42.57
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,49.68,39.67
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,46.3,36.65
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,41.46,32.15
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,36.66,27.47
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,26.01,17.25
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,18.35,6.01
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,15.36,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,270.31,200.13
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,476.97,390.9
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,557.83,459.4
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,638.92,523.83
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,691.72,562.56
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,742.5,597.52
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,775.48,618.58
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,805.38,636.8
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,814.61,640.01
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,828.51,646.7
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,832.76,646.24
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,833.17,643.35
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,825.12,635.63
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,813.18,625.54
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,793.82,610.2
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,770.75,592.55
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,742.31,571.26
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,710.41,546.57
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,673.04,517.1
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,632.71,484.8
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,588.13,448.96
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,541.06,410.21
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,490.44,367.94
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,438.28,323.14
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,383.23,274.69
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,327.02,224.62
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,269.46,173.96
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,211.41,125.58
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,152.41,83.75
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,93.79,56.93
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,69.96,56.01
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,67.97,54.46
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,63.18,50.51
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,61.13,48.97
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,60.13,48.23
