Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,53.1,42.09
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,49.73,39.32
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,46.35,36.42
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,41.49,32.02
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,36.66,27.41
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,28.82,19.74
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,19.22,7.55
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,9.82,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,17.92,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,276.15,207.78
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,480.09,386.82
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,565.58,455.67
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,651.1,520.71
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,706.29,559.84
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,759.3,595.43
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,795.59,618.59
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,828.68,639.03
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,807.94,621.41
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,783.96,602.48
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,819.57,624.45
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,858.37,647.26
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,849.04,637.84
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,835.78,626.8
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,815.78,611.52
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,792.0,593.97
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,762.08,571.7
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,728.71,546.11
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,690.18,516.32
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,648.66,483.88
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,602.63,447.77
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,554.16,408.97
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,501.93,366.8
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,447.93,321.97
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,391.73,273.97
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,334.42,224.42
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,275.27,173.76
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,215.98,125.56
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,156.0,83.78
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,96.51,56.49
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,70.46,55.44
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,68.8,54.24
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,66.62,52.64
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,57.89,45.32
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,55.49,43.47
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,53.06,41.54
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,49.68,38.78
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,46.28,35.9
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,41.82,31.85
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,37.43,27.65
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,26.76,17.66
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,19.12,8.07
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,9.82,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,17.92,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,256.09,199.84
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,448.38,369.84
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,530.79,437.57
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,614.38,502.27
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,662.34,536.16
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,715.63,571.85
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,751.97,593.1
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,785.29,611.4
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,803.8,619.97
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,818.73,626.1
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,824.13,624.66
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,818.22,615.91
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,811.92,609.34
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,801.8,600.42
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,783.55,587.17
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,761.69,571.73
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,734.02,551.5
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,703.01,528.27
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,666.63,500.85
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,627.39,470.8
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,584.02,437.02
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,538.26,400.5
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,489.02,360.03
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,437.67,316.66
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,383.87,271.1
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,328.92,223.68
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,271.6,174.18
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,213.82,126.56
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,155.64,85.23
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,97.98,57.71
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,70.31,55.78
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,68.37,54.32
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,66.24,52.74
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,57.46,45.31
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,55.46,43.71
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,53.47,42.07
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,50.16,39.37
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,46.83,36.56
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,42.03,32.27
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,34.2,25.06
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,26.64,17.81
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,19.03,8.73
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,9.82,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,6.83,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,166.77,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,310.34,242.3
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,434.84,354.53
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,511.23,416.73
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,588.46,475.25
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,643.67,514.35
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,697.37,550.27
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,731.76,570.88
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,758.51,585.65
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,779.05,595.86
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,796.06,603.64
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,802.98,604.21
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,806.12,602.5
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,799.3,595.52
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,788.72,586.39
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,767.27,570.28
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,748.96,556.58
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,722.43,537.09
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,692.64,515.03
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,657.34,488.41
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,619.16,459.28
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,491.48,365.99
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,377.97,283.46
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,424.54,314.95
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,434.79,313.25
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,381.54,267.61
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,327.26,220.98
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,268.8,181.25
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,243.7,171.41
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,179.16,113.58
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,102.72,60.24
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,66.34,51.67
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,66.14,51.72
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,64.5,50.67
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,62.85,49.61
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,61.05,48.3
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,59.3,47.0
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,51.24,40.15
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,48.02,37.47
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,42.28,32.29
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,36.43,26.84
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,28.58,19.39
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,20.66,10.35
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,10.67,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,9.82,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,28.48,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,228.79,181.34
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,385.65,317.19
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,455.24,374.23
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,525.32,428.65
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,577.94,467.33
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,628.96,503.05
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,671.04,530.85
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,710.01,555.6
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,675.1,529.42
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,629.16,494.46
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,683.53,533.49
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,727.7,562.94
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,765.34,587.22
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,793.9,605.13
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,776.69,591.72
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,755.88,576.28
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,729.46,556.22
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,699.68,533.55
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,614.63,468.57
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,530.62,404.73
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,454.75,347.77
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,391.6,300.01
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,402.85,306.52
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,398.53,298.62
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,362.49,267.59
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,322.6,232.76
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,279.16,198.54
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,242.45,171.56
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,194.25,133.21
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,140.13,98.18
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,116.77,96.22
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,115.19,95.18
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,110.92,91.94
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,106.59,88.63
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,83.77,68.94
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,60.69,48.76
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,52.53,41.72
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,49.38,39.01
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,43.7,33.87
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,37.93,28.46
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,30.16,21.03
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,22.32,12.22
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,11.52,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,86.1,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,217.03,40.46
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,355.35,283.35
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,479.41,391.37
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,561.3,457.61
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,638.04,516.0
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,689.98,552.14
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,739.91,584.91
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,774.62,606.28
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,806.31,625.01
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,814.87,628.62
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,828.46,636.03
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,832.13,635.5
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,832.04,632.72
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,823.91,624.74
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,811.98,614.52
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,793.38,600.92
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,771.14,585.03
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,743.23,565.05
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,711.95,541.4
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,674.62,513.03
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,634.48,482.04
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,590.8,447.69
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,544.71,410.55
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,495.03,370.01
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,443.83,326.92
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,390.04,280.26
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,335.09,231.83
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,278.1,181.95
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,220.46,133.4
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,162.37,90.58
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,104.78,60.65
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,71.25,57.0
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,69.7,55.86
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,60.16,47.77
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,58.73,46.76
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,56.45,44.89
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,54.14,42.97
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,50.86,40.31
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,47.56,37.53
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,42.82,33.24
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,38.08,28.74
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,28.27,19.49
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,21.56,12.01
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,53.99,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,152.07,55.34
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,265.04,215.74
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,363.29,304.26
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,433.33,364.26
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,504.59,421.88
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,566.78,470.14
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,623.85,512.59
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,594.12,487.7
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,568.46,464.73
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,667.48,539.2
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,756.27,600.28
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,656.95,522.86
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,547.98,436.77
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,569.46,452.67
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,588.08,464.96
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,527.3,415.27
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,456.73,359.14
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,444.2,349.19
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,431.4,338.57
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,468.41,365.81
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,489.23,379.67
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,448.76,347.64
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,411.17,318.28
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,404.66,311.69
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,391.76,298.87
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,377.13,279.82
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,337.82,237.72
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,280.58,196.72
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,251.27,182.11
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,213.88,154.91
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,178.74,133.95
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,126.64,104.91
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,97.14,79.87
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,111.03,92.41
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,129.29,108.68
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,117.48,98.67
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,105.21,88.24
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,94.22,78.93
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,82.87,69.08
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,68.9,56.5
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,54.47,43.25
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,40.18,29.96
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,24.6,14.73
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,13.23,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,104.09,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,262.67,156.77
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,390.12,318.2
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,511.31,420.7
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,583.79,479.09
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,665.16,540.61
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,715.84,575.4
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,764.44,607.01
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,798.2,626.44
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,828.9,643.21
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,836.54,644.04
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,849.32,648.71
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,852.47,645.62
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,851.81,640.28
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,843.0,631.91
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,830.36,621.33
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,809.99,605.84
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,786.03,588.22
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,756.87,567.39
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,724.37,542.65
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,687.5,514.33
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,647.56,483.32
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,603.14,448.67
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,556.27,411.39
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,506.07,370.4
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,453.83,326.71
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,398.43,280.45
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,341.91,232.15
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,283.78,182.41
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,225.32,133.91
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,166.4,90.03
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,107.96,58.33
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,69.15,53.63
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,69.14,53.74
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,67.07,52.36
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,57.86,44.81
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,57.68,44.91
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,57.65,45.12
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,54.53,42.59
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,51.39,39.97
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,43.3,32.85
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,39.46,29.3
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,31.71,22.08
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,23.87,14.21
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,11.78,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,124.96,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,309.17,201.43
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,422.58,339.86
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,542.55,438.47
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,617.97,496.64
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,693.09,550.74
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,742.31,583.85
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,789.34,613.98
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,821.65,633.74
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,842.04,645.08
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,857.29,653.19
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,868.94,658.96
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,872.84,659.44
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,872.86,657.59
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,863.28,649.83
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,849.77,639.77
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,829.47,625.08
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,805.4,608.01
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,775.34,587.29
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,741.83,562.66
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,703.71,533.93
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,662.54,502.37
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,616.92,466.78
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,568.78,428.29
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,516.98,385.15
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,463.27,339.37
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,407.19,291.73
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,349.87,241.89
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,290.71,190.0
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,231.16,139.47
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,170.87,93.9
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,110.91,60.41
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,68.03,53.89
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,67.06,53.27
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,64.94,51.69
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,62.73,50.02
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,60.33,48.07
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,52.1,40.94
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,49.12,38.57
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,46.11,36.08
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,42.1,32.5
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,38.11,28.76
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,31.23,22.22
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,24.35,15.15
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,10.94,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,135.3,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,324.06,227.44
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,440.85,357.65
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,556.59,452.71
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,628.19,507.96
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,699.46,559.31
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,746.7,591.06
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,791.74,619.92
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,820.49,635.23
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,837.25,642.05
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,852.56,649.08
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,864.3,653.69
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,866.53,653.1
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,864.92,650.24
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,855.93,642.94
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,843.06,633.33
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,822.82,618.76
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,798.9,601.89
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,725.56,548.98
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,644.59,489.24
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,615.15,468.02
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,581.21,442.52
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,583.41,442.89
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,566.43,427.12
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,481.78,361.87
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,411.04,308.58
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,373.95,278.65
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,337.37,248.44
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,294.01,210.57
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,246.12,169.34
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,200.03,134.53
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,154.66,106.79
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,130.45,107.65
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,143.39,119.04
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,134.18,111.65
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,124.64,103.99
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,104.3,86.7
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,87.92,72.68
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,81.99,67.8
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,75.88,62.62
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,64.68,52.71
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,53.07,42.16
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,40.18,30.2
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,26.9,17.48
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,13.58,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,56.16,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,170.04,123.31
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,242.65,198.37
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,313.03,258.79
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,364.09,300.45
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,414.78,339.7
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,452.95,367.59
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,470.38,379.31
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,456.95,365.5
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,440.46,349.75
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,392.33,311.12
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,361.35,285.34
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,436.2,342.62
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,524.88,406.56
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,547.47,420.98
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,567.39,434.15
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,622.04,473.61
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,657.04,498.3
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,599.3,454.79
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,536.36,408.55
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,518.16,396.14
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,498.34,381.62
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,453.22,347.92
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,409.65,315.46
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,409.77,314.5
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,400.4,304.87
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,366.15,276.61
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,331.01,247.27
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,293.89,217.38
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,259.86,190.9
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,224.2,162.82
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,187.16,137.97
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,168.94,140.29
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,163.82,136.37
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,154.08,128.47
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,135.93,113.37
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,120.82,100.78
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,106.48,88.69
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,94.93,79.05
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,82.98,68.82
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,69.59,56.95
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,55.77,44.41
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,42.08,31.81
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,28.04,18.53
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,14.34,0.05
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
