Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,11.52,3.32
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,22.29,13.35
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,33.08,23.04
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,45.66,34.1
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,58.51,45.2
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,71.72,56.37
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,84.78,67.18
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,109.51,87.63
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,133.94,107.41
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,122.12,97.19
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,111.72,88.32
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,139.77,111.07
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,167.51,133.07
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,170.07,134.73
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,172.72,136.6
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,200.14,158.41
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,226.74,179.24
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,231.0,182.21
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,235.09,185.17
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,187.08,147.03
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,141.16,110.33
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,131.47,102.82
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,122.07,95.41
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,109.14,84.92
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,96.34,74.53
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,94.2,72.85
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,92.07,71.17
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,138.17,108.69
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,179.99,142.06
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,115.53,90.24
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,47.3,34.31
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,77.64,62.77
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,104.87,86.54
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,88.62,72.74
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,72.02,58.55
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,59.3,47.49
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,46.36,36.11
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,40.11,30.61
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,33.87,25.04
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,27.23,19.03
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,20.6,12.95
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,14.4,7.22
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,8.21,1.46
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,4.1,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,5.55,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,10.69,2.82
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,21.03,12.24
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,31.41,21.49
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,42.22,30.98
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,54.02,41.14
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,66.27,51.59
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,78.4,61.78
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,58.88,44.96
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,42.22,30.63
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,24.8,15.65
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,7.43,0.72
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,41.45,29.65
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,75.7,58.22
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,51.49,37.73
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,27.36,17.4
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,54.46,39.94
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,81.72,62.28
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,83.85,63.92
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,85.95,65.59
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,160.7,126.48
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,233.62,184.54
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,239.49,189.26
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,244.78,193.72
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,187.01,147.64
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,131.13,102.69
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,128.02,100.5
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,124.98,98.3
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,151.81,120.18
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,176.18,139.88
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,128.21,101.11
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,79.73,61.45
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,44.37,33.58
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,9.09,2.42
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,19.83,12.06
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,30.59,21.77
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,27.68,19.24
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,24.76,16.69
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,21.44,13.74
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,18.12,10.77
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,14.4,7.4
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,10.68,3.99
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,7.39,0.94
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,2.05,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,127.65,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,259.1,205.7
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,368.5,308.39
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,488.3,409.23
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,571.69,475.68
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,655.01,538.61
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,520.34,432.77
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,348.57,291.77
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,600.15,495.97
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,826.9,659.29
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,546.34,444.96
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,203.73,165.09
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,355.49,290.38
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,469.81,378.94
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,305.08,247.09
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,130.82,103.62
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,150.8,120.13
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,170.34,135.63
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,389.5,312.84
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,561.84,442.59
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,545.32,427.51
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,527.07,412.58
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,514.03,401.62
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,491.63,382.95
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,457.8,354.9
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,422.66,325.22
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,382.92,291.54
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,342.75,256.93
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,301.45,213.83
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,248.32,159.29
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,195.33,126.34
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,174.94,125.46
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,141.56,118.61
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,148.1,124.66
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,136.6,115.24
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,119.05,100.47
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,111.68,94.33
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,111.51,94.5
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,97.7,82.64
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,83.76,70.46
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,68.36,56.59
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,52.79,42.33
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,38.1,28.73
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,23.14,14.73
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,11.53,1.78
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,158.35,3.43
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,313.68,254.88
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,411.4,346.2
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,513.48,432.59
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,585.24,490.18
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,656.88,544.77
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,710.91,584.62
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,759.25,619.08
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,660.84,544.06
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,539.66,447.67
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,606.38,499.16
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,652.03,532.29
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,666.85,540.89
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,678.85,547.65
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,386.1,318.72
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,98.18,77.73
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,183.33,149.31
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,279.85,226.99
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,487.94,395.75
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,665.5,529.73
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,418.24,337.35
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,177.65,142.43
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,320.19,259.03
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,438.08,349.48
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,468.78,370.13
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,470.72,364.69
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,327.13,254.03
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,235.88,189.42
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,198.92,160.16
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,158.03,127.35
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,147.32,118.86
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,136.97,110.61
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,155.02,131.81
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,162.02,138.22
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,148.49,126.75
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,141.43,120.95
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,90.17,75.84
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,31.4,23.03
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,27.24,19.38
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,23.09,15.65
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,34.45,26.11
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,51.69,41.72
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,43.2,33.62
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,32.39,23.14
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,16.31,5.72
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,185.88,51.72
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,365.93,297.73
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,470.85,391.93
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,580.03,481.18
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,649.02,534.5
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,711.15,579.79
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,759.05,611.7
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,804.54,640.46
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,832.71,656.72
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,857.61,670.53
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,872.45,677.61
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,883.58,682.27
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,882.26,678.25
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,877.1,672.0
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,867.22,664.01
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,845.88,648.46
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,783.47,604.26
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,707.43,547.43
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,660.03,512.72
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,617.38,480.54
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,516.85,404.18
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,429.32,336.7
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,467.39,365.97
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,490.54,381.24
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,410.76,319.1
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,347.05,270.67
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,306.3,240.1
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,269.01,212.12
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,239.69,189.47
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,212.96,168.92
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,207.32,164.16
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,199.22,158.07
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,172.83,145.56
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,157.04,132.52
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,146.84,124.33
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,136.2,115.68
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,124.47,105.77
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,114.42,97.26
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,100.63,85.46
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,86.71,73.32
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,71.99,60.1
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,57.15,46.5
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,42.18,32.63
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,27.03,18.4
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,13.61,4.34
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,183.74,81.48
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,357.17,290.99
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,457.25,379.69
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,561.4,464.87
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,330.26,280.48
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,48.03,36.09
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,57.22,44.33
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,67.01,52.64
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,116.27,94.53
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,166.53,135.98
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,199.24,162.24
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,248.44,201.22
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,254.98,205.11
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,261.41,209.15
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,271.29,216.28
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,280.73,223.0
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,325.88,257.63
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,368.21,289.04
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,387.01,302.68
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,412.67,321.4
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,410.03,318.13
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,406.12,314.13
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,340.78,264.37
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,286.49,222.99
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,325.26,252.22
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,354.54,272.44
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,329.36,252.12
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,305.03,232.81
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,274.96,209.72
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,254.54,194.46
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,218.86,168.44
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,188.14,146.56
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,169.25,139.39
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,157.09,129.64
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,154.39,127.98
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,151.28,125.96
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,131.12,109.15
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,114.54,95.29
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,100.74,83.77
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,86.81,71.91
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,72.1,59.11
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,57.25,45.87
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,42.26,32.22
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,27.08,18.19
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,15.27,5.88
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,200.76,112.02
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,387.54,314.35
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,487.19,400.99
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,590.61,484.69
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,659.08,536.42
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,721.63,581.02
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,767.72,611.55
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,811.42,639.3
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,839.02,655.68
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,863.38,669.72
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,877.8,677.34
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,879.44,676.4
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,879.76,674.41
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,876.32,670.03
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,756.61,584.56
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,603.15,469.24
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,729.39,564.63
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,808.35,618.8
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,674.83,518.27
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,528.65,407.16
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,511.34,394.82
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,492.89,380.36
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,477.0,367.36
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,459.43,352.81
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,430.12,329.57
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,400.97,306.21
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,378.0,286.21
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,350.95,262.15
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,311.27,221.1
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,251.53,161.63
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,209.76,140.05
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,204.53,151.2
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,160.86,132.32
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,134.31,110.44
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,125.87,103.85
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,117.04,96.8
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,104.11,85.99
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,96.88,80.03
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,84.67,69.75
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,72.34,59.19
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,59.53,47.97
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,46.6,36.39
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,34.28,25.14
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,21.46,13.29
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,12.36,3.97
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,5.75,0.0
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,7.4,0.85
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,9.05,2.3
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,10.7,3.73
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,12.36,5.16
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,25.61,16.61
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,38.91,27.96
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,50.58,37.85
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,62.29,47.69
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,98.27,77.8
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,135.44,108.37
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,72.41,55.6
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,13.26,5.62
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,117.8,93.6
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,225.81,181.77
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,276.67,222.69
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,314.95,253.21
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,189.81,152.22
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,70.05,53.33
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,221.12,178.19
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,358.29,286.25
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,366.52,291.29
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,368.38,291.32
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,358.44,281.51
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,339.18,263.51
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,181.07,140.07
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,27.38,17.63
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,36.1,25.2
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,44.83,32.75
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,77.35,63.38
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,106.66,89.38
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,106.21,89.37
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,105.64,89.3
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,108.39,92.05
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,110.69,94.39
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,97.55,83.06
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,84.28,71.44
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,69.18,57.81
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,53.91,43.78
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,39.89,30.76
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,25.62,17.36
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,14.43,6.01
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.41,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,11.53,2.62
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,23.13,14.12
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,40.58,29.77
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,58.22,45.5
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,78.3,63.02
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,97.8,79.67
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,117.05,96.1
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,136.17,112.17
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,136.35,111.56
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,137.14,111.52
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,146.35,118.94
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,155.62,126.34
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,186.65,151.6
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,217.07,175.9
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,220.38,178.03
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,223.75,180.34
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,300.64,242.25
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,361.6,289.98
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,247.1,198.41
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,136.34,108.14
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,171.76,137.36
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,206.1,165.06
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,218.17,174.6
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,229.53,183.6
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,199.91,159.73
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,171.31,136.68
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,165.89,132.37
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,160.55,128.1
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,180.1,143.69
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,197.55,157.39
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,192.39,153.54
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,186.62,149.5
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,167.75,141.37
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,163.65,138.25
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,151.13,127.81
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,127.3,107.46
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,88.11,73.31
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,44.7,34.79
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,38.86,29.74
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,33.04,24.58
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,26.81,18.92
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,20.6,13.2
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,15.22,8.18
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,9.86,3.14
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,5.74,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.56,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,10.7,2.34
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,18.96,10.44
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,30.58,20.81
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,42.52,31.4
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,56.5,43.53
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,70.26,55.23
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,83.86,66.7
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,97.32,77.9
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,85.0,67.19
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,74.2,57.84
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,55.59,41.9
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,37.29,26.25
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,24.85,15.59
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,12.42,4.95
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,82.14,63.89
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,155.29,124.14
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,159.71,127.4
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,164.03,130.77
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,170.82,136.15
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,177.41,141.35
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,213.33,169.92
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,247.83,196.81
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,196.08,155.65
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,146.1,115.58
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,180.78,143.85
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,213.59,170.1
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,195.52,155.5
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,178.08,141.58
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,171.31,136.22
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,164.62,130.93
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,169.21,134.74
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,172.69,137.78
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,128.33,106.9
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,83.44,68.23
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,65.2,52.43
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,46.4,35.93
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,31.0,22.28
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,15.67,8.54
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,13.59,6.73
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,11.52,4.89
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,9.46,3.0
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,7.39,1.1
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,5.33,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.28,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.64,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.24,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,148.9,112.26
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,275.76,230.47
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,345.49,292.61
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,416.93,353.48
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,465.73,393.22
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,513.48,430.64
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,560.41,466.48
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,606.41,500.54
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,624.89,511.31
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,640.53,520.05
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,632.72,511.02
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,604.56,487.56
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,697.25,556.7
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,774.58,611.41
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,737.34,580.96
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,705.67,555.64
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,651.73,512.16
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,588.84,462.44
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,578.55,454.33
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,566.54,444.42
