Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,596.78,467.37
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,610.16,476.61
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,566.59,442.02
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,523.76,408.01
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,480.92,373.05
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,439.23,338.49
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,418.82,317.06
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,383.57,280.77
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,320.56,229.35
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,273.34,192.61
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,227.99,158.39
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,188.7,133.66
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,124.2,103.31
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,86.29,70.72
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,85.26,70.21
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,84.22,69.66
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,81.04,67.07
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,77.72,64.35
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,74.45,61.76
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,71.14,59.06
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,64.83,53.55
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,58.35,47.69
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,47.54,37.66
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,39.05,29.44
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,26.13,16.39
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,14.51,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,75.04,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,267.21,210.63
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,408.17,341.14
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,503.08,421.32
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,600.37,498.68
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,671.14,552.0
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,741.46,602.54
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,780.64,627.74
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,824.19,655.48
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,855.43,673.72
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,883.38,689.47
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,898.14,695.98
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,909.15,700.17
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,901.57,692.67
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,899.74,689.52
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,889.41,680.45
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,875.3,669.1
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,855.13,652.66
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,831.31,634.0
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,801.4,613.19
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,768.18,589.69
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,729.86,559.88
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,688.66,527.51
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,643.31,492.38
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,595.64,454.55
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,544.29,413.18
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,491.04,368.85
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,435.73,321.26
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,379.37,271.61
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,321.19,219.91
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,262.56,168.49
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,203.11,119.87
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,144.12,79.86
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,85.09,57.41
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,73.75,59.05
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,71.94,57.78
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,62.02,49.37
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,60.35,48.17
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,58.64,46.93
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,56.0,44.83
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,53.33,42.65
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,49.27,39.14
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,45.16,35.45
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,35.88,26.89
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,30.21,21.4
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,21.3,12.41
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,12.3,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,6.4,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,163.64,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,326.24,258.95
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,472.31,388.71
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,562.73,462.75
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,655.54,533.97
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,712.44,573.46
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,775.41,615.17
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,818.59,642.85
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,859.17,668.11
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,886.37,683.69
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,910.19,696.97
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,913.35,694.48
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,922.54,696.44
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,923.85,694.2
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,921.22,689.67
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,910.04,679.79
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,895.0,667.69
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,873.13,652.22
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,847.61,634.47
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,816.51,613.4
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,782.07,589.94
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,743.07,560.27
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,701.15,528.05
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,654.89,493.0
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,606.26,455.24
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,554.45,413.97
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,500.51,369.69
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,443.73,321.89
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,385.92,271.99
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,326.54,220.18
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,266.78,168.6
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,206.0,119.52
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,145.74,78.9
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,85.81,55.85
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,72.8,57.49
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,71.27,56.48
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,69.65,55.37
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,59.81,47.09
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,58.03,45.82
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,55.35,43.71
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,52.63,41.51
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,48.92,38.36
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,45.19,35.06
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,39.07,29.5
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,30.22,21.26
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,21.28,12.43
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,12.27,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,6.4,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,87.23,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,218.34,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,373.35,297.16
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,505.3,413.4
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,593.84,484.95
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,683.64,552.26
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,743.92,594.1
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,802.85,632.67
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,843.94,656.03
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,882.35,676.56
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,897.73,680.63
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,919.47,689.1
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,930.89,691.85
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,938.57,692.4
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,937.41,687.48
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,932.33,680.41
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,920.54,669.37
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,904.83,656.22
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,882.37,639.08
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,856.22,619.94
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,824.34,599.3
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,789.1,576.51
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,749.3,548.43
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,706.57,517.62
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,659.5,483.95
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,610.08,447.49
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,557.12,407.17
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,502.47,364.04
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,445.76,317.45
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,387.96,268.69
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,328.27,217.94
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,268.26,167.22
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,207.37,118.93
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,147.0,78.61
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,87.26,55.28
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,72.81,56.98
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,70.96,55.61
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,69.02,54.12
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,59.42,46.06
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,58.0,45.02
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,55.32,43.04
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,52.6,40.97
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,48.88,37.93
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,45.15,34.74
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,39.47,29.62
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,31.01,21.81
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,22.1,13.12
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,13.11,0.0
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,84.16,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,215.38,53.26
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,363.09,292.26
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,499.23,408.72
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,585.62,479.17
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,667.39,542.11
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,727.62,584.67
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,786.5,624.15
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,828.47,649.17
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,867.82,671.56
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,892.95,684.63
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,914.68,695.43
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,917.24,693.5
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,925.94,696.1
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,854.81,645.79
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,755.54,575.29
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,840.76,635.16
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,895.07,668.95
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,873.26,651.6
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,847.81,633.15
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,817.31,612.61
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,783.46,589.78
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,744.46,560.34
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,702.56,528.38
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,656.46,493.68
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,608.03,456.3
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,555.53,415.22
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,502.41,372.35
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,447.23,326.14
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,391.14,277.96
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,324.49,226.61
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,282.88,197.38
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,222.24,142.53
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,150.97,84.91
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,92.82,60.29
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,77.43,61.91
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,76.88,61.77
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,83.95,68.24
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,74.66,60.47
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,70.72,57.36
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,62.07,50.0
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,59.34,47.82
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,55.28,44.37
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,51.16,40.73
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,44.74,34.88
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,38.26,28.7
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,28.12,18.68
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,20.22,0.0
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,11.1,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,14.04,0.66
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,89.29,70.02
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,144.93,120.18
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,187.95,157.85
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,229.81,193.39
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,265.32,222.17
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,300.07,249.43
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,346.27,285.08
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,391.63,318.88
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,488.04,391.19
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,564.23,445.44
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,755.17,583.83
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,897.62,675.67
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,897.49,670.39
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,893.63,665.21
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,883.48,657.38
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,869.6,647.37
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,849.23,633.27
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,825.29,617.0
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,795.8,597.1
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,763.08,574.94
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,725.97,547.68
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,685.89,517.72
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,610.61,460.39
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,538.59,405.99
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,523.73,392.92
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,490.74,363.01
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,436.13,317.01
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,380.45,269.09
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,322.87,219.14
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,264.97,169.15
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,206.66,121.72
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,148.7,81.7
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,91.11,57.38
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,74.12,59.02
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,72.38,57.85
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,62.29,49.34
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,61.01,48.41
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,59.72,47.45
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,57.18,45.47
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,54.59,43.41
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,51.4,40.72
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,44.29,34.4
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,38.81,29.37
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,33.29,24.09
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,27.06,17.73
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,22.27,3.16
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,29.37,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,86.92,44.73
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,164.13,133.3
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,231.85,194.12
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,281.66,236.89
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,330.8,277.24
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,370.06,307.96
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,408.24,336.76
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,463.04,377.83
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,517.11,416.87
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,723.54,569.42
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,894.39,682.64
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,784.62,603.37
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,636.27,494.2
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,792.93,609.13
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,898.68,676.89
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,804.64,610.29
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,687.16,523.74
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,643.99,493.08
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,614.89,471.01
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,582.56,446.35
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,550.79,422.08
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,565.97,434.21
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,579.39,443.85
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,491.22,377.64
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,416.68,321.7
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,337.64,262.1
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,267.87,208.98
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,240.83,188.33
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,211.82,165.85
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,211.42,165.64
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,210.42,164.86
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,200.87,157.49
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,191.25,150.28
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,148.43,116.85
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,106.25,86.85
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,131.37,108.93
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,154.05,128.8
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,104.59,86.53
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,48.87,37.97
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,43.03,33.04
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,37.2,27.98
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,30.96,22.43
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,24.74,16.8
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,18.94,11.51
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,13.16,6.15
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,8.21,1.47
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.28,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.71,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,15.88,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,38.91,20.23
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,113.3,91.32
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,170.51,142.85
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,217.07,183.82
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,262.9,222.94
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,302.11,254.88
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,340.97,285.55
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,467.99,387.91
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,598.79,487.8
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,569.29,460.92
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,557.64,448.73
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,579.32,463.47
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,598.92,476.25
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,638.56,505.32
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,692.08,543.44
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,572.92,451.6
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,457.95,361.92
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,415.61,328.88
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,389.82,307.75
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,279.93,222.01
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,172.3,136.06
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,204.86,162.46
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,236.3,187.29
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,234.38,185.56
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,232.35,183.89
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,234.39,185.1
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,236.06,186.01
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,228.77,180.24
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,221.53,174.54
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,138.73,108.56
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,53.26,38.93
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,39.47,27.62
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,25.71,16.14
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,32.76,22.16
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,39.81,29.67
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,72.33,58.53
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,101.81,84.7
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,63.08,50.76
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,21.47,13.72
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,18.56,11.2
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,15.65,8.64
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,13.17,6.4
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,10.69,4.13
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,27.81,19.7
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,46.92,36.58
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,32.91,23.12
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,18.85,5.07
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,98.72,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,259.41,180.93
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,391.92,324.58
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,524.14,436.28
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,608.68,504.1
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,694.7,569.06
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,479.01,400.6
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,200.11,166.29
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,141.66,116.96
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,82.16,65.19
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,548.48,455.7
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,929.09,727.83
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,940.46,728.5
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,948.08,731.66
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,948.88,729.8
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,945.74,725.55
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,801.55,623.26
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,622.58,487.68
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,771.92,603.78
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,870.18,673.01
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,837.9,648.82
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,802.27,623.75
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,761.93,592.74
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,718.66,558.37
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,671.16,521.16
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,621.33,481.17
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,568.45,437.94
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,513.97,392.01
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,456.77,343.11
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,398.57,291.82
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,338.54,237.64
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,278.27,183.58
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,217.35,131.8
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,156.92,87.75
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,97.33,60.02
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,74.65,60.43
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,72.9,59.21
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,71.04,57.87
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,61.27,49.37
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,59.94,48.37
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,57.75,46.68
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,55.54,44.93
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,51.96,41.79
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,48.35,38.52
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,39.3,30.22
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,34.15,25.25
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,26.2,17.47
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,18.23,5.89
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,9.39,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,78.0,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,215.68,159.25
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,309.86,259.51
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,403.51,340.63
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,470.36,396.0
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,538.41,449.34
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,600.88,495.65
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,656.59,534.9
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,629.72,511.51
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,606.2,489.53
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,627.51,502.97
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,646.17,513.83
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,687.17,541.19
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,725.48,565.68
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,853.47,653.44
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,948.47,711.63
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,883.67,665.11
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,812.84,615.28
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,805.43,609.01
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,794.07,599.14
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,804.86,607.72
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,804.36,607.19
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,764.01,576.93
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,720.77,544.05
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,649.52,490.17
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,581.59,438.7
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,537.74,405.23
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,492.39,369.21
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,453.65,335.08
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,401.87,287.87
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,333.67,235.08
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,292.44,206.13
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,241.98,163.95
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,186.81,122.14
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,135.11,94.53
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,111.36,91.18
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,96.99,79.29
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,82.03,66.72
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,84.74,69.34
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,87.92,72.37
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,73.27,59.83
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,57.81,46.4
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,54.06,43.26
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,50.25,39.93
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,44.59,34.84
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,38.89,29.45
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,29.45,20.32
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,19.86,7.83
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,97.79,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,264.58,201.56
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,379.68,315.25
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,500.53,415.98
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,582.89,481.5
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,666.5,544.27
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,723.01,584.25
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,778.3,621.89
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,820.09,648.53
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,853.98,668.99
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,877.94,681.77
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,898.51,692.22
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,912.59,697.46
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,922.94,700.3
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,917.42,693.58
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,908.06,684.72
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,899.2,677.72
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,886.53,668.33
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,867.2,654.21
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,844.2,637.78
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,814.63,617.45
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,775.5,589.81
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,739.78,563.51
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,701.05,534.41
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,656.96,500.7
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,610.69,464.5
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,562.79,426.36
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,511.88,384.42
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,456.54,337.5
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,400.26,288.58
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,342.2,237.53
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,283.7,186.22
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,224.7,137.26
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,166.29,95.14
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,107.41,66.36
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,80.86,65.03
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,70.35,56.24
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,69.46,55.77
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,70.47,56.85
