Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,71.7,58.14
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,63.39,51.1
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,61.11,49.35
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,57.87,46.56
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,54.63,43.69
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,47.98,37.74
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,41.21,31.41
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,30.63,21.32
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,19.79,8.47
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,111.5,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,295.23,230.68
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,407.61,338.64
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,526.94,437.79
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,609.02,502.42
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,692.11,564.1
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,601.2,493.55
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,488.91,404.17
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,533.97,438.86
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,577.67,470.28
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,632.87,508.91
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,665.13,530.34
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,815.5,639.13
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,945.19,723.83
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,935.66,712.69
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,932.54,707.98
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,920.67,698.03
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,905.04,685.86
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,883.08,669.14
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,857.56,650.23
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,826.17,627.96
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,791.59,603.6
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,753.15,574.36
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,711.87,542.39
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,665.37,506.99
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,616.7,469.05
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,565.89,428.37
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,512.86,384.61
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,457.04,337.34
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,400.23,287.97
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,341.0,235.93
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,281.26,183.48
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,221.75,133.85
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,162.68,90.93
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,103.2,61.55
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,75.01,59.95
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,73.32,58.82
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,71.52,57.55
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,61.65,49.08
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,60.38,48.15
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,57.87,46.19
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,55.3,44.15
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,52.89,42.19
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,46.43,36.48
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,41.42,31.92
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,36.39,27.13
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,28.51,19.52
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,20.64,9.71
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,178.98,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,366.63,288.31
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,473.67,388.54
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,580.55,475.68
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,654.83,533.28
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,729.49,587.86
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,782.85,624.97
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,834.62,659.71
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,860.34,673.01
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,893.29,691.14
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,915.24,702.11
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,933.82,710.88
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,943.32,714.96
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,949.09,716.85
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,945.94,711.74
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,938.95,704.42
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,926.63,695.14
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,910.46,683.54
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,886.63,665.78
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,859.28,645.91
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,827.63,623.69
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,792.72,599.33
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,752.96,570.13
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,710.43,537.6
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,663.97,502.55
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,615.28,464.9
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,563.25,424.01
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,509.83,380.63
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,453.76,333.51
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,396.79,284.34
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,338.57,233.39
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,280.37,182.58
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,221.66,133.88
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,163.52,91.65
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,106.91,64.03
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,79.91,63.89
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,69.23,55.01
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,68.35,54.55
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,68.33,54.72
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,68.42,55.0
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,83.62,68.68
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,110.23,92.41
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,96.34,80.52
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,82.07,68.12
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,66.51,54.24
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,50.56,39.67
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,35.45,25.58
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,20.06,9.72
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,10.67,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,158.44,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,316.83,254.06
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,428.67,355.39
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,546.77,452.29
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,625.51,513.72
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,705.24,572.47
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,519.34,427.84
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,289.19,238.63
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,605.42,494.18
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,894.67,694.78
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,774.04,603.54
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,612.15,482.03
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,804.99,624.35
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,946.87,716.13
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,945.52,711.11
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,940.33,705.93
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,869.63,658.5
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,774.16,590.5
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,760.99,582.43
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,745.08,571.29
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,785.75,602.81
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,799.16,613.67
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,760.01,584.92
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,718.13,553.62
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,593.7,458.08
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,481.28,371.64
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,470.1,363.09
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,454.39,349.54
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,413.32,316.71
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,374.58,285.61
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,331.33,252.74
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,290.32,222.68
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,251.31,194.77
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,211.24,166.36
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,195.73,152.88
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,187.89,157.13
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,120.66,100.29
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,70.21,56.77
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,90.78,75.18
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,121.97,102.83
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,98.59,82.7
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,79.27,65.95
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,75.04,62.47
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,70.74,58.77
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,59.65,48.72
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,48.17,38.04
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,35.38,25.9
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,22.68,12.36
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,12.38,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,186.43,42.46
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,370.78,304.6
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,487.79,411.52
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,611.12,514.84
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,680.38,570.94
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,758.37,630.82
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,815.39,671.29
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,870.64,709.01
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,906.88,732.61
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,929.86,746.38
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,951.9,758.15
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,970.5,767.42
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,979.15,770.64
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,983.97,771.44
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,981.14,766.3
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,974.34,758.72
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,884.24,694.33
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,769.4,607.66
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,711.7,563.17
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,645.13,511.39
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,519.75,414.04
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,406.29,323.9
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,603.6,482.58
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,736.36,582.08
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,469.82,375.32
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,230.69,183.49
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,345.92,275.63
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,436.43,343.23
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,438.06,338.62
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,414.33,309.0
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,343.44,252.28
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,301.48,222.36
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,176.23,130.33
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,89.4,70.05
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,78.45,50.52
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,74.18,60.42
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,73.45,59.95
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,72.7,59.47
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,70.76,57.95
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,68.76,56.37
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,66.56,54.72
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,58.98,48.16
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,54.94,44.63
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,50.79,40.9
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,45.55,36.12
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,40.28,31.09
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,31.77,22.85
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,23.16,13.19
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,176.59,72.96
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,343.04,280.83
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,456.2,379.98
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,574.82,476.19
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,652.47,535.68
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,730.81,592.41
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,787.62,630.28
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,850.26,670.84
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,887.58,691.39
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,922.04,709.67
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,937.43,714.8
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,959.92,724.87
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,969.49,726.3
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,975.28,725.6
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,973.68,721.54
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,968.14,715.28
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,955.13,705.77
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,938.23,694.04
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,914.82,677.03
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,887.74,657.86
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,729.25,547.45
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,551.26,417.4
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,516.99,394.12
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,484.29,370.1
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,454.35,347.76
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,425.84,326.35
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,391.1,300.56
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,362.0,278.86
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,403.59,305.1
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,412.53,298.89
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,352.5,245.92
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,292.39,193.2
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,231.57,141.77
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,171.29,96.66
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,112.35,65.91
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,78.75,63.57
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,77.16,62.56
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,75.46,61.39
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,65.65,52.95
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,64.52,52.16
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,62.17,50.37
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,59.77,48.49
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,55.99,45.32
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,47.88,38.12
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,42.91,33.68
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,37.91,28.98
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,29.7,21.07
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,21.4,12.07
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,11.1,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,188.64,102.22
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,364.43,298.73
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,467.3,387.48
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,575.12,473.73
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,651.53,532.0
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,728.58,587.75
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,784.21,625.23
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,832.97,656.73
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,871.61,679.44
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,907.43,699.78
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,931.08,711.61
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,951.29,721.25
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,951.14,718.62
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,957.95,721.08
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,957.0,718.49
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,952.21,713.66
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,939.49,704.15
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,922.99,692.43
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,900.44,676.54
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,874.31,658.38
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,842.41,636.76
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,807.3,612.98
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,687.03,524.09
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,564.33,432.05
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,536.06,411.47
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,507.59,389.57
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,530.18,405.61
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,523.95,395.84
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,467.67,347.89
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,410.46,298.24
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,343.5,248.05
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,315.52,232.24
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,248.65,167.92
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,174.23,99.91
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,115.4,68.19
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,79.65,64.37
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,78.1,63.39
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,67.77,54.62
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,66.4,53.61
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,64.99,52.56
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,62.68,50.81
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,60.33,48.98
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,56.58,45.74
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,48.43,38.45
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,43.52,34.09
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,38.57,29.47
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,30.84,22.02
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,23.05,13.61
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,11.95,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,193.18,121.13
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,367.06,302.3
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,468.15,388.75
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,573.68,472.93
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,491.15,408.49
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,385.63,322.05
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,429.0,356.32
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,471.86,387.62
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,507.54,412.16
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,541.53,434.9
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,604.08,479.55
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,685.81,535.63
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,841.12,644.66
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,963.83,722.21
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,964.03,718.5
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,960.33,714.5
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,946.92,704.63
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,929.72,692.59
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,907.7,677.34
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,882.0,659.76
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,849.63,638.07
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,814.01,614.22
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,773.64,585.92
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,730.44,553.84
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,683.47,519.18
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,634.21,481.71
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,581.38,440.32
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,526.68,395.95
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,440.21,329.96
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,386.17,291.44
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,348.3,251.92
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,292.49,193.06
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,231.87,141.75
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,171.68,96.29
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,111.92,63.67
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,73.95,59.17
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,72.28,58.06
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,70.5,56.8
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,68.83,55.64
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,59.61,47.77
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,57.46,46.13
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,55.26,44.42
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,52.48,42.05
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,49.71,39.61
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,45.09,35.52
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,37.15,28.21
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,29.72,21.07
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,22.25,13.15
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,11.52,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,212.33,146.35
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,403.6,333.67
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,503.76,418.96
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,608.25,502.21
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,680.21,555.89
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,752.52,606.94
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,800.97,638.33
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,854.15,672.04
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,890.01,692.61
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,922.99,710.97
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,945.58,722.1
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,954.21,724.05
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,963.22,727.92
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,968.51,729.49
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,966.58,725.23
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,960.79,718.75
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,947.47,707.91
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,930.35,694.87
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,907.16,677.79
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,880.37,658.54
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,847.72,635.8
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,811.86,611.0
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,771.77,582.33
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,728.88,550.01
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,681.83,515.02
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,632.57,477.46
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,580.1,435.59
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,525.9,391.19
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,469.51,344.47
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,412.14,295.55
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,353.23,244.37
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,293.99,192.71
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,233.77,142.37
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,174.05,97.61
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,114.57,64.94
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,75.01,59.79
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,73.69,59.02
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,72.28,58.1
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,70.02,56.32
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,60.14,47.85
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,58.03,46.27
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,55.88,44.61
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,52.75,42.04
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,49.59,39.35
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,44.99,35.3
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,37.07,28.04
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,29.66,20.96
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,22.19,13.21
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,10.95,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,64.97,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,251.42,183.36
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,400.63,330.75
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,489.91,406.48
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,582.58,479.97
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,656.61,534.23
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,730.98,585.49
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,779.42,615.35
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,825.98,642.9
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,864.89,663.41
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,895.0,677.45
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,913.88,683.71
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,929.22,687.84
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,941.61,691.48
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,950.25,692.99
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,948.24,688.78
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,942.44,682.57
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,931.05,673.89
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,915.9,663.19
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,894.66,649.84
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,869.84,634.42
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,830.4,609.71
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,796.84,588.56
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,724.46,536.13
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,646.16,479.82
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,610.41,454.42
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,573.63,427.22
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,557.54,414.35
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,525.13,386.73
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,470.26,342.7
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,414.56,296.56
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,357.08,247.48
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,300.07,198.55
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,242.51,150.83
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,177.1,101.62
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,121.73,71.43
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,85.49,68.26
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,84.64,67.93
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,83.74,67.5
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,82.55,66.7
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,89.86,73.29
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,83.66,68.28
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,77.06,62.88
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,73.24,59.83
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,70.21,57.37
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,60.47,48.86
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,50.41,39.77
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,38.77,28.89
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,26.87,17.2
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,13.59,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,56.6,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,237.09,179.09
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,379.53,314.09
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,478.75,397.08
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,581.75,478.0
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,656.5,532.94
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,731.54,585.27
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,786.54,620.83
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,840.0,654.16
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,871.21,670.27
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,906.41,688.92
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,930.28,700.68
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,950.67,710.28
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,961.44,713.71
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,968.42,714.99
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,965.98,711.6
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,949.08,699.26
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,937.29,690.79
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,921.78,679.98
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,898.92,663.35
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,872.66,644.74
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,798.32,592.8
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,711.09,529.93
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,730.54,546.05
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,725.95,543.39
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,650.15,486.19
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,576.91,431.64
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,561.56,420.32
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,530.63,394.39
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,476.26,350.51
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,421.14,304.62
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,359.2,251.82
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,300.63,201.1
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,242.03,152.1
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,184.25,108.35
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,124.52,73.35
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,80.66,64.64
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,79.62,64.13
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,78.52,63.5
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,74.57,60.27
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,70.36,56.8
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,67.92,54.98
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,65.41,53.07
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,56.41,45.29
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,52.76,42.19
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,47.65,37.71
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,42.46,32.95
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,34.44,25.3
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,26.34,17.04
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,13.02,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
