Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,13.66,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,233.5,180.59
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,413.13,341.77
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,512.17,424.66
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,615.12,506.09
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,688.52,560.87
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,762.22,613.09
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,811.35,644.79
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,865.49,679.06
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,903.88,701.33
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,939.36,721.33
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,964.42,734.05
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,975.04,737.26
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,984.2,741.19
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,989.59,742.84
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,987.34,739.24
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,981.18,733.35
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,968.26,723.75
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,951.47,711.86
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,927.85,696.38
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,900.62,678.56
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,868.21,656.56
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,832.53,632.32
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,791.85,602.62
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,748.4,569.35
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,700.59,533.35
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,650.57,494.74
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,598.01,453.1
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,543.63,408.7
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,486.36,360.69
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,428.09,310.47
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,367.94,257.76
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,307.56,204.61
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,246.7,153.08
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,186.34,106.9
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,126.65,72.69
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,82.33,66.1
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,80.87,65.22
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,70.46,56.48
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,69.82,56.13
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,69.21,55.79
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,67.05,54.2
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,64.85,52.55
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,57.22,46.0
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,55.01,44.21
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,49.95,39.79
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,44.84,35.1
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,36.89,27.52
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,28.88,19.36
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,13.67,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,5.97,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,144.42,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,341.24,269.04
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,489.34,402.08
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,571.39,469.15
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,665.38,540.46
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,733.63,587.68
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,801.4,631.48
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,849.84,660.28
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,896.19,686.61
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,930.56,705.15
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,951.23,714.52
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,972.03,723.96
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,989.38,731.16
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,997.26,732.63
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,1001.32,731.97
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,997.66,727.85
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,990.05,721.53
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,975.12,709.69
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,956.34,695.71
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,931.63,679.17
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,903.31,660.4
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,869.42,638.35
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,832.3,614.16
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,790.95,586.39
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,746.8,554.46
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,698.8,519.42
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,648.56,481.81
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,595.0,441.08
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,539.88,397.68
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,482.48,350.69
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,424.07,301.47
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,364.28,249.61
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,304.17,197.35
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,243.16,146.66
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,182.6,101.07
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,122.47,66.81
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,75.86,59.25
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,74.27,58.28
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,72.57,57.13
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,70.65,55.68
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,60.92,47.49
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,58.82,45.96
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,56.67,44.36
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,53.96,42.22
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,51.24,40.0
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,46.67,36.09
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,38.64,28.91
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,31.67,22.45
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,24.66,15.53
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,12.11,0.0
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,60.62,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,162.67,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,321.5,253.14
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,466.86,379.91
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,561.41,455.58
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,659.33,528.78
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,727.56,576.19
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,789.91,616.84
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,839.64,647.57
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,887.28,675.86
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,921.89,694.66
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,953.49,711.29
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,973.56,718.91
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,979.12,717.39
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,987.39,718.3
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,991.9,716.91
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,987.5,710.16
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,979.24,701.34
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,965.0,689.07
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,946.99,674.77
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,874.07,625.88
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,781.38,560.06
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,816.06,585.46
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,823.33,590.09
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,782.46,560.78
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,739.05,529.14
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,691.76,496.13
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,642.47,460.83
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,563.11,403.39
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,496.73,355.62
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,444.28,317.42
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,396.12,281.77
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,358.17,251.08
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,316.08,216.46
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,273.45,185.69
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,246.69,169.15
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,186.01,126.45
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,133.64,104.57
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,129.08,101.37
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,124.23,97.75
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,117.3,92.23
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,109.95,86.36
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,96.79,76.18
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,82.83,65.1
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,78.45,61.91
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,73.95,58.47
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,63.72,49.9
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,53.12,40.71
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,40.92,29.82
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,28.39,18.27
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,14.34,0.94
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,12.38,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,95.35,73.53
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,159.41,131.74
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,210.62,176.44
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,261.52,219.34
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,307.87,257.5
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,354.34,294.58
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,436.91,359.04
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,500.26,406.84
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,642.04,513.82
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,773.71,606.65
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,664.98,520.91
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,520.68,409.76
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,627.05,489.48
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,729.0,560.39
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,750.2,572.04
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,768.27,582.42
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,748.42,566.31
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,726.6,549.43
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,725.0,546.89
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,720.3,541.94
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,706.37,530.8
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,689.88,517.93
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,662.02,498.14
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,631.76,476.4
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,581.89,439.12
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,536.38,404.95
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,496.9,375.69
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,459.39,347.39
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,429.27,323.58
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,397.93,298.14
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,349.2,261.28
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,317.14,237.91
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,272.28,205.94
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,246.66,189.65
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,216.02,167.9
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,190.01,156.63
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,187.79,155.31
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,175.79,145.74
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,163.24,135.68
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,150.15,125.08
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,133.88,111.84
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,114.57,95.75
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,99.63,83.05
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,84.57,70.01
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,68.74,56.13
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,52.75,41.79
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,37.67,27.92
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,22.31,13.67
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,11.12,0.44
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,5.55,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,10.71,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,39.38,27.33
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,77.31,61.15
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,115.51,94.77
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,152.7,126.74
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,187.78,156.25
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,222.62,184.79
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,227.08,186.63
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,230.86,187.98
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,211.15,170.64
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,176.41,141.37
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,132.41,104.98
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,92.54,71.77
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,187.92,149.73
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,305.45,240.95
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,374.89,292.97
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,441.75,342.0
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,429.74,331.34
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,418.01,321.81
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,305.22,237.12
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,192.27,149.87
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,224.07,175.27
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,254.95,198.85
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,254.3,198.03
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,253.51,197.32
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,265.48,206.42
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,276.76,214.86
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,270.94,210.44
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,260.98,202.92
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,282.0,218.89
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,299.43,231.6
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,216.19,167.98
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,139.61,108.67
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,133.47,104.21
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,127.54,99.7
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,71.28,53.91
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,11.6,4.59
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,10.34,3.55
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.09,2.48
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,37.69,28.03
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,66.43,53.57
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,67.25,54.54
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,67.7,55.26
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,58.04,46.81
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,48.03,37.94
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,38.45,29.39
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,28.89,20.68
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,20.19,12.57
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,11.51,4.45
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,11.1,3.68
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,18.12,10.07
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,26.82,17.82
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,35.53,25.48
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,44.69,33.36
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,53.86,41.1
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,33.47,23.35
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,13.2,5.76
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,80.33,63.03
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,156.86,125.99
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,255.97,205.86
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,339.58,270.44
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,319.43,252.85
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,300.15,236.87
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,392.58,307.85
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,499.77,385.6
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,426.08,328.89
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,373.04,288.45
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,416.2,321.09
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,456.39,350.11
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,456.19,349.09
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,455.17,347.92
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,423.33,324.0
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,393.37,301.66
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,366.26,281.53
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,340.7,262.43
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,369.06,283.7
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,387.71,296.69
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,354.43,271.43
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,320.24,245.99
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,312.38,239.49
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,302.21,230.78
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,280.83,214.4
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,247.24,189.02
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,223.96,172.26
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,200.4,165.94
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,191.86,159.4
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,169.68,141.3
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,160.81,134.35
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,151.64,127.04
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,120.07,100.55
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,88.43,73.47
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,76.41,63.14
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,64.29,52.5
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,52.07,41.66
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,39.73,30.47
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,28.51,20.05
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,17.31,9.57
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,8.63,0.07
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,2.99,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,5.74,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,14.41,6.5
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,23.1,14.38
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,33.47,23.6
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,43.87,32.69
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,55.55,42.8
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,67.79,53.22
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,43.03,31.72
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,19.82,11.57
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,50.57,37.99
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,82.12,64.57
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,69.42,53.58
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,57.33,43.24
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,67.4,51.61
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,77.49,59.91
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,77.12,59.33
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,76.75,58.79
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,62.96,47.24
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,49.18,35.71
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,81.15,62.22
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,113.44,88.62
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,103.55,80.39
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,93.77,72.35
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,107.82,83.88
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,121.64,95.12
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,101.62,78.73
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,81.84,62.53
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,77.67,59.14
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,73.51,55.76
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,68.1,51.32
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,62.61,46.83
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,84.48,65.03
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,105.6,82.52
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,112.13,88.14
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,118.36,93.58
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,100.66,79.12
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,82.99,67.68
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,73.22,59.32
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,63.15,50.63
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,58.94,47.08
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,54.74,43.52
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,38.48,29.17
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,22.28,14.67
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,18.96,11.71
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,15.65,8.72
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,12.34,5.71
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,9.04,2.66
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,6.56,0.32
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,4.1,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,2.05,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,47.97,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,134.09,85.12
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,268.44,220.53
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,383.16,318.76
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,245.47,206.21
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,74.43,58.59
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,93.44,75.25
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,112.05,90.78
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,118.61,95.91
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,125.64,101.4
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,217.93,178.09
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,296.68,240.67
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,643.81,511.47
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,931.34,705.53
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,803.7,610.92
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,655.0,501.23
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,664.08,507.17
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,671.05,509.62
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,640.58,485.9
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,594.33,451.81
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,389.11,301.89
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,178.43,138.85
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,151.22,117.97
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,124.69,96.66
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,204.22,159.85
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,281.4,218.88
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,245.01,190.74
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,209.75,163.78
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,253.78,198.19
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,289.9,225.57
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,278.18,216.29
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,266.55,207.32
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,302.53,231.69
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,318.86,238.6
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,285.93,212.13
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,253.96,187.93
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,229.51,174.03
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,201.15,166.15
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,190.45,157.83
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,179.2,148.93
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,166.43,138.68
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,153.09,127.88
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,139.94,117.32
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,126.3,106.18
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,88.62,73.57
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,55.7,44.59
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,51.19,40.72
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,46.63,36.57
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,38.48,28.97
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,30.14,20.92
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,14.79,5.19
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,62.78,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,183.78,126.98
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,298.82,247.83
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,413.86,347.77
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,253.68,216.14
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,63.39,49.48
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,79.76,63.86
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,95.87,77.48
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,222.33,185.95
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,359.13,296.76
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,367.37,300.51
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,353.59,288.04
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,233.24,189.65
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,113.34,89.45
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,135.42,107.76
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,157.34,125.43
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,140.64,111.43
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,124.6,98.11
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,159.26,126.36
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,193.53,153.77
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,226.75,180.0
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,259.2,205.34
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,209.48,165.75
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,161.44,127.34
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,130.94,102.66
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,101.13,78.3
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,194.09,153.78
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,283.07,223.67
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,226.77,179.08
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,171.88,135.58
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,157.8,124.41
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,144.04,113.36
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,167.15,131.86
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,188.78,148.91
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,179.94,141.96
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,171.26,135.29
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,167.74,132.84
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,163.9,136.33
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,154.29,128.78
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,144.58,121.08
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,146.81,123.43
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,155.4,131.3
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,137.02,116.01
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,124.91,106.06
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,112.03,95.06
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,98.79,83.55
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,83.17,69.79
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,67.13,55.32
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,50.92,40.37
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,34.31,24.81
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,20.27,9.79
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,5.12,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,51.72,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,148.62,107.19
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,280.01,232.54
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,396.87,333.52
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,498.83,416.83
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,613.33,505.07
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,652.82,531.65
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,690.58,556.25
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,780.64,617.94
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,870.3,676.04
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,898.89,691.92
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,931.64,711.32
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,954.03,722.27
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,972.94,731.06
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,981.77,733.65
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,986.85,734.08
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,977.32,725.03
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,975.74,721.57
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,961.54,711.32
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,943.68,699.03
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,857.4,639.47
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,751.94,562.4
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,588.1,445.58
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,430.71,328.93
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,480.76,367.77
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,516.53,393.75
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,553.07,420.73
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,574.33,435.3
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,503.67,381.59
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,446.48,338.59
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,373.22,285.03
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,317.3,244.5
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,326.79,241.15
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,318.64,216.84
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,260.74,167.2
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,203.42,121.88
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,137.98,78.74
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,83.3,67.03
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,108.06,88.83
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,142.76,119.06
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,134.5,112.23
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,125.7,105.05
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,104.35,87.04
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,82.19,68.01
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,72.28,59.47
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,61.63,50.11
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,56.57,45.8
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,51.4,41.19
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,43.79,34.02
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,33.93,24.54
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,21.31,11.06
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,9.39,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
