Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,88.73,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,243.96,185.02
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,368.54,307.66
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,498.79,418.1
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,587.19,489.72
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,677.75,559.37
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,745.26,608.55
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,812.33,655.49
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,858.73,685.37
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,903.01,713.18
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,900.92,707.43
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,895.38,700.01
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,943.54,730.63
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,994.5,761.99
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,1002.19,764.6
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,1006.08,765.39
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,994.12,754.44
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,990.35,749.38
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,975.35,738.28
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,956.69,725.0
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,930.34,707.33
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,900.71,687.49
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,867.6,664.64
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,831.49,639.68
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,787.8,607.08
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,742.32,571.81
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,696.65,537.42
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,649.1,500.63
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,600.28,462.09
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,548.49,419.73
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,493.59,373.79
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,437.87,325.69
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,380.54,274.91
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,323.84,224.32
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,266.04,173.75
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,200.57,120.78
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,144.61,84.54
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,91.01,74.02
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,87.35,71.25
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,86.67,71.02
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,83.13,68.14
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,79.33,65.04
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,70.62,57.68
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,68.75,56.35
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,64.9,53.09
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,60.89,49.64
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,56.17,45.52
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,51.38,41.16
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,43.75,33.99
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,33.97,24.61
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,21.71,11.73
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,10.24,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,107.69,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,287.77,225.28
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,404.54,338.7
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,529.91,443.74
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,618.23,514.68
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,708.73,583.62
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,772.98,629.21
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,830.64,668.28
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,876.63,697.72
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,920.28,724.86
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,952.87,743.12
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,982.35,759.1
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,1000.82,767.54
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,1015.64,773.71
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,1011.26,766.47
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,1014.76,764.93
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,1012.22,759.47
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,1005.8,751.75
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,989.99,739.51
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,970.46,725.11
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,946.33,707.39
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,918.64,687.49
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,884.67,665.44
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,847.6,641.18
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,806.57,613.83
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,762.79,582.19
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,715.09,546.38
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,665.29,508.08
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,612.21,466.59
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,557.43,422.34
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,500.3,374.76
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,442.3,324.94
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,382.59,271.96
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,322.39,218.14
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,261.81,165.89
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,201.78,117.75
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,141.94,78.66
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,83.45,66.91
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,77.13,61.72
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,75.58,60.57
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,74.11,59.49
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,64.51,51.31
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,62.61,49.95
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,60.66,48.52
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,57.75,46.21
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,54.79,43.79
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,50.4,39.99
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,42.19,32.59
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,35.83,26.66
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,29.39,20.43
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,19.62,10.25
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,10.24,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,122.07,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,317.96,249.95
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,428.83,352.49
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,547.5,447.64
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,631.46,509.84
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,717.39,569.23
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,772.73,604.36
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,834.51,642.44
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,880.07,666.66
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,923.33,688.71
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,954.99,705.54
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,983.54,720.51
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,991.27,723.54
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,1006.84,732.22
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,1013.15,732.73
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,1015.72,731.23
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,1012.29,727.47
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,1005.0,721.6
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,989.77,709.85
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,970.78,696.05
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,945.09,679.35
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,915.94,660.56
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,882.08,639.0
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,845.12,615.41
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,803.98,589.8
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,760.17,559.93
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,712.37,525.73
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,662.52,489.14
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,610.14,449.32
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,555.93,406.79
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,498.74,361.7
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,440.75,314.33
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,381.71,264.47
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,322.58,213.77
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,262.7,163.16
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,203.32,116.43
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,144.31,78.61
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,86.68,68.2
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,78.77,61.95
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,77.29,61.02
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,75.29,59.51
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,65.1,50.97
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,62.89,49.37
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,60.59,47.67
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,57.72,45.43
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,54.79,43.08
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,50.4,39.42
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,42.19,32.2
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,36.22,26.76
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,30.21,21.02
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,22.49,12.71
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,15.36,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,160.66,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,326.42,257.31
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,433.82,354.72
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,548.44,446.78
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,626.69,504.73
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,706.51,559.91
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,768.68,600.96
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,824.23,635.71
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,868.42,661.53
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,910.28,685.16
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,942.21,701.77
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,971.08,716.31
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,989.35,722.66
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,1004.04,726.92
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,999.14,720.47
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,1002.21,719.53
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,999.87,715.27
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,993.7,708.92
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,978.64,697.31
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,959.89,683.72
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,936.07,667.18
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,908.74,648.61
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,875.63,627.7
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,839.42,604.81
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,798.96,577.95
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,755.81,547.16
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,708.71,514.07
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,659.54,478.63
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,607.63,440.73
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,554.06,400.17
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,497.89,355.82
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,440.82,309.34
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,382.02,260.56
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,322.81,210.62
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,263.13,161.27
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,203.95,115.46
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,144.81,77.54
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,86.69,67.36
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,77.33,59.96
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,76.14,59.28
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,73.81,57.64
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,63.11,48.83
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,61.19,47.49
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,59.21,46.06
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,56.27,43.79
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,53.27,41.39
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,49.23,38.15
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,45.16,34.71
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,35.48,26.0
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,29.41,20.26
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,20.05,10.83
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,11.1,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,5.55,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,172.56,14.52
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,347.22,272.84
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,455.14,366.96
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,570.0,456.71
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,651.71,516.2
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,728.4,568.39
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,789.08,607.28
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,848.67,643.76
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,892.98,668.74
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,934.93,691.67
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,965.69,708.06
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,981.98,715.38
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,999.61,723.88
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,1013.72,730.24
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,1019.52,730.44
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,1021.55,728.63
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,1017.52,723.16
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,1009.63,715.6
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,993.35,704.68
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,973.35,691.72
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,947.43,673.94
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,918.06,654.17
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,884.59,633.14
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,847.97,610.06
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,806.04,582.33
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,761.53,550.94
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,713.67,517.4
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,663.77,481.51
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,610.86,442.4
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,556.75,401.14
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,500.16,356.73
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,442.78,310.28
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,384.44,262.19
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,326.3,213.5
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,267.29,164.88
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,208.84,119.7
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,152.05,83.65
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,97.34,64.9
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,76.52,59.13
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,76.12,59.01
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,80.87,63.21
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,78.55,61.46
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,92.75,73.84
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,105.55,85.08
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,101.95,82.47
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,93.19,75.39
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,80.05,64.61
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,66.46,53.07
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,52.66,40.94
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,38.5,28.13
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,25.29,15.33
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,12.32,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,6.4,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,160.22,44.98
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,315.59,251.38
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,421.82,343.35
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,534.64,432.1
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,623.07,497.29
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,713.6,559.91
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,774.31,598.08
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,828.58,630.33
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,875.18,657.16
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,919.57,681.84
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,949.94,696.99
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,977.26,710.21
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,982.19,708.07
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,995.01,711.36
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,1001.86,713.42
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,1005.02,713.5
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,996.35,706.59
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,983.87,697.69
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,969.49,689.13
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,951.48,678.41
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,926.18,661.94
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,897.63,643.51
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,839.51,606.52
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,766.75,556.91
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,707.45,516.8
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,650.46,477.35
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,621.65,457.05
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,591.2,434.84
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,579.22,426.17
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,550.83,403.09
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,469.26,342.78
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,417.69,306.18
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,371.74,272.47
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,331.94,243.64
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,299.58,217.69
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,265.15,190.76
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,239.17,176.43
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,210.13,161.24
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,194.61,158.46
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,192.68,157.65
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,151.51,124.16
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,121.41,99.49
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,113.39,93.26
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,104.92,86.5
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,98.28,81.22
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,93.99,77.88
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,72.29,59.04
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,53.49,42.43
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,44.82,34.54
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,35.85,26.11
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,24.58,15.04
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,12.5,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,6.83,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,173.64,74.44
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,340.14,274.13
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,445.4,364.51
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,557.0,452.15
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,645.72,517.36
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,736.57,579.97
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,789.42,613.38
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,848.0,649.66
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,893.31,674.38
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,936.33,696.92
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,965.9,711.56
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,981.01,717.06
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,997.14,724.7
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,1009.77,730.23
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,1015.1,731.57
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,1016.7,730.89
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,1011.51,726.09
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,1002.52,719.2
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,986.93,708.59
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,967.63,695.9
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,940.3,678.08
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,909.69,658.27
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,876.76,637.21
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,840.79,614.12
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,798.83,587.64
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,754.58,557.3
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,707.92,523.83
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,659.32,488.09
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,608.04,449.86
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,555.21,409.07
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,499.76,364.51
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,443.57,317.99
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,386.05,269.3
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,328.5,219.92
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,270.39,171.11
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,212.92,125.64
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,156.12,88.0
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,100.92,66.69
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,76.5,60.2
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,75.79,59.94
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,74.9,59.38
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,73.97,58.79
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,72.17,57.57
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,64.35,51.09
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,61.41,48.82
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,58.38,46.41
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,53.97,42.76
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,49.47,38.88
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,42.66,32.64
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,35.73,26.04
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,25.46,15.93
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,17.4,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,85.85,42.76
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,171.69,138.68
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,242.54,201.32
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,315.06,262.16
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,372.45,307.54
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,430.46,351.18
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,482.81,390.57
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,557.69,444.92
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,640.86,503.95
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,724.62,560.56
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,768.85,588.76
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,821.04,622.55
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,753.45,572.33
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,670.03,511.33
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,603.78,462.13
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,516.26,396.71
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,541.93,415.19
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,565.81,431.03
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,588.57,446.58
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,609.03,460.39
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,581.61,439.76
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,554.57,419.84
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,592.37,447.89
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,632.02,475.8
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,611.43,459.68
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,589.28,442.95
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,581.25,437.09
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,567.65,426.62
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,568.16,427.29
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,549.22,410.74
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,495.09,366.23
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,440.15,320.02
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,372.37,268.8
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,335.21,243.97
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,292.63,214.65
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,267.69,201.12
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,228.25,167.79
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,188.45,142.2
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,177.31,145.59
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,185.18,152.9
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,173.25,143.35
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,160.78,133.37
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,144.41,120.18
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,121.55,101.21
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,109.47,91.14
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,96.87,80.43
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,70.02,57.05
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,44.16,34.11
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,38.33,28.78
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,32.43,23.15
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,25.15,15.78
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,19.5,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.41,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.82,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.64,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.46,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.28,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.11,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,4.94,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,5.76,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,35.15,24.72
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,64.76,49.86
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,64.37,49.3
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,63.98,48.81
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,69.46,53.25
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,74.94,57.68
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,63.69,48.11
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,52.44,38.6
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,72.57,55.21
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,93.16,71.97
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,83.31,63.73
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,73.57,55.63
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,59.33,43.72
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,45.11,31.86
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,298.13,237.75
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,529.14,413.08
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,372.78,292.84
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,231.28,182.1
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,298.49,235.87
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,357.7,281.97
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,278.44,220.02
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,205.8,162.78
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,141.23,111.0
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,76.77,58.4
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,123.24,96.7
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,167.06,132.27
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,204.64,161.82
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,239.94,189.28
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,172.12,119.56
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,95.17,61.67
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,112.86,93.43
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,164.28,137.99
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,152.01,127.74
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,138.96,116.92
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,99.17,82.74
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,67.38,55.0
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,64.09,52.3
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,55.65,44.86
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,51.85,41.61
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,48.0,38.18
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,42.29,32.78
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,36.55,27.15
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,27.74,18.34
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,20.91,1.12
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,182.13,120.65
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,343.25,283.48
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,447.54,374.04
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,557.48,464.19
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,634.02,523.64
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,711.72,581.21
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,771.26,622.43
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,829.99,661.53
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,724.19,580.95
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,595.71,480.94
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,583.25,468.37
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,567.32,452.23
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,796.68,624.08
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,995.63,754.11
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,813.98,624.38
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,578.42,448.6
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,679.64,524.62
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,773.68,589.57
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,804.25,609.33
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,830.32,626.52
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,770.17,581.74
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,701.63,531.88
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,563.47,430.7
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,419.84,322.76
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,391.08,301.88
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,363.82,281.25
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,480.75,371.05
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,571.21,436.23
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,432.99,332.33
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,322.45,249.24
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,280.76,218.01
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,249.06,193.89
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,295.84,228.47
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,326.17,248.58
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,276.97,195.76
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,215.74,130.99
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,176.13,114.11
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,188.6,143.24
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,120.51,99.21
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,76.61,61.8
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,103.78,85.75
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,143.83,120.7
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,104.38,86.94
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,67.3,54.69
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,64.51,52.46
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,61.64,50.06
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,57.41,46.45
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,53.09,42.63
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,46.84,36.84
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,40.53,30.74
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,27.42,18.17
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,16.3,1.32
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,5.97,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,87.72,58.64
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,177.45,146.6
