Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,255.1,216.64
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,335.48,286.81
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,399.79,340.47
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,465.41,393.09
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,552.5,461.32
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,622.17,513.93
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,509.52,420.68
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,390.79,321.65
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,420.54,344.02
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,449.19,364.28
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,535.67,430.7
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,642.72,509.23
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,660.98,518.85
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,677.18,527.69
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,730.58,565.83
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,798.33,612.26
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,799.19,610.29
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,797.08,607.05
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,556.29,430.3
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,307.93,239.25
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,461.32,358.58
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,580.14,445.75
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,615.47,472.2
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,637.9,489.32
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,447.32,346.99
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,280.74,218.6
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,395.25,307.98
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,485.27,373.83
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,449.06,345.13
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,413.89,317.44
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,372.97,285.79
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,330.72,253.95
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,306.42,233.81
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,279.77,212.08
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,225.49,164.5
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,153.95,113.03
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,130.28,108.2
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,120.78,100.54
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,109.04,90.82
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,96.66,80.44
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,98.14,82.21
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,97.39,82.0
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,91.19,76.77
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,84.72,71.22
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,77.44,64.93
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,69.95,58.25
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,58.24,47.38
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,46.16,35.93
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,32.42,22.68
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,18.03,3.6
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,9.82,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,68.98,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,262.05,194.54
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,420.68,351.69
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,520.38,438.12
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,625.28,523.52
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,696.48,578.29
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,776.28,636.73
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,831.94,674.22
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,886.27,709.46
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,928.0,735.28
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,956.21,751.27
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,984.46,767.99
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,1009.6,782.49
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,1025.75,789.47
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,1038.31,794.24
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,1042.97,795.34
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,1043.83,794.19
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,1038.03,788.12
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,1028.33,779.7
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,1011.75,767.64
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,991.41,753.27
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,965.63,734.62
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,936.33,713.68
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,901.96,690.04
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,864.47,664.22
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,822.25,635.41
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,777.48,602.97
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,729.24,566.11
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,678.98,526.81
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,625.05,483.6
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,570.38,438.6
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,513.95,390.96
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,456.78,341.32
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,398.41,289.53
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,339.85,236.9
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,280.65,184.37
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,222.02,135.23
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,163.37,93.27
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,105.97,66.64
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,82.66,66.88
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,81.34,65.96
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,70.46,56.66
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,69.36,55.9
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,67.72,54.77
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,66.01,53.57
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,63.37,51.52
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,60.67,49.37
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,51.84,41.6
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,47.97,38.16
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,42.23,32.84
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,36.44,27.26
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,27.37,18.38
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,18.16,4.89
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,9.39,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,11.1,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,177.31,132.94
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,301.94,251.9
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,386.22,325.89
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,474.96,399.34
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,558.2,464.29
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,639.0,524.24
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,602.76,493.66
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,546.1,447.05
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,739.77,590.64
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,907.16,701.96
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,931.73,711.4
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,960.24,725.43
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,977.64,733.01
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,991.56,738.54
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,998.05,740.79
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,1000.88,740.96
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,943.09,700.84
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,867.17,646.53
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,855.34,637.9
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,840.75,626.61
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,806.1,601.29
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,770.27,575.31
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,810.47,607.49
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,830.49,624.14
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,789.3,595.08
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,746.12,564.55
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,650.95,493.76
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,567.0,430.75
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,540.84,411.71
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,512.26,389.5
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,485.25,366.85
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,444.71,330.39
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,389.21,282.34
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,333.4,233.29
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,277.4,184.62
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,222.34,139.07
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,167.61,99.87
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,114.41,74.17
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,91.74,74.57
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,82.95,67.33
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,81.14,65.98
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,79.15,64.46
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,77.44,63.33
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,75.65,62.11
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,70.85,58.19
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,65.78,53.95
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,61.35,50.18
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,56.81,46.18
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,49.51,39.46
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,42.04,32.32
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,29.33,20.18
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,18.61,6.17
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,10.24,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,55.47,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,232.06,178.5
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,371.34,308.15
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,469.0,390.99
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,571.55,473.26
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,647.19,529.75
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,724.02,584.21
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,594.11,485.04
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,439.02,360.47
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,513.05,418.67
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,587.61,473.33
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,355.46,290.71
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,119.51,94.75
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,201.97,163.24
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,306.89,246.26
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,284.93,227.67
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,247.1,197.19
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,187.32,148.82
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,130.82,102.63
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,166.7,131.81
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,202.2,160.16
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,316.4,250.44
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,417.03,327.29
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,296.54,234.22
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,178.36,140.84
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,201.9,159.97
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,224.74,178.08
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,378.61,299.95
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,507.98,397.4
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,493.48,385.19
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,477.74,372.26
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,480.16,371.5
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,457.11,346.36
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,383.72,289.59
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,343.52,263.31
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,306.76,233.61
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,284.93,216.66
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,203.67,140.99
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,114.13,73.11
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,88.54,72.67
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,88.04,72.61
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,110.78,92.85
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,146.5,124.42
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,128.22,108.76
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,109.08,92.27
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,95.48,80.53
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,81.74,68.5
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,68.6,56.93
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,55.35,45.02
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,48.72,38.83
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,45.54,35.49
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,32.9,23.37
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,20.34,8.14
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,11.1,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,6.4,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,60.1,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,236.84,186.41
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,371.89,312.3
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,469.73,396.71
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,572.19,480.57
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,647.04,537.83
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,722.88,593.03
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,781.21,632.27
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,838.67,669.37
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,878.92,691.73
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,923.67,716.6
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,953.86,732.09
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,981.0,745.45
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,1000.29,754.38
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,1004.35,753.45
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,1009.98,754.44
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,1011.98,753.18
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,1010.55,749.47
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,1005.33,743.54
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,990.28,732.85
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,971.55,720.03
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,945.65,701.38
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,916.41,680.71
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,883.44,658.9
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,847.44,635.0
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,806.51,607.17
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,763.16,575.95
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,717.0,541.97
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,668.82,505.63
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,617.3,466.22
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,564.22,424.25
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,509.51,379.55
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,453.89,332.61
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,396.2,282.78
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,338.27,231.9
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,279.75,181.19
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,221.7,133.17
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,164.27,91.86
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,108.1,64.72
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,79.6,63.54
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,78.27,62.75
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,77.28,62.22
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,67.74,54.21
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,66.43,53.39
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,65.08,52.51
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,63.14,51.09
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,56.14,45.09
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,52.75,42.25
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,49.33,39.25
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,44.43,34.75
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,39.57,30.04
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,30.2,20.99
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,19.47,8.21
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,10.67,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,2.99,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,5.75,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,18.58,9.48
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,33.56,23.33
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,55.78,43.15
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,76.8,61.74
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,104.35,85.9
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,131.88,109.47
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,196.91,164.69
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,247.62,206.48
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,252.27,208.4
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,256.47,210.17
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,201.01,163.82
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,167.92,135.69
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,197.71,159.63
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,227.18,182.64
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,315.92,252.81
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,385.48,305.84
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,342.45,270.69
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,284.87,224.99
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,331.41,261.03
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,359.86,282.19
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,524.65,407.56
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,674.57,514.02
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,534.1,409.02
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,405.91,312.54
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,532.77,409.61
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,629.88,479.14
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,623.05,472.52
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,610.36,462.32
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,593.03,450.6
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,560.33,424.83
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,507.31,381.61
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,453.48,336.41
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,374.95,277.85
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,341.1,258.01
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,293.98,208.32
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,230.43,143.17
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,165.29,95.06
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,110.09,67.02
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,81.08,65.32
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,80.66,65.31
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,81.34,66.12
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,82.11,67.02
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,73.29,59.62
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,71.64,58.52
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,70.06,57.45
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,68.51,56.38
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,64.2,52.74
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,59.79,48.88
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,53.81,43.3
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,44.94,34.88
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,33.35,23.82
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,21.61,10.35
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,58.38,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,158.14,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,299.74,239.44
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,429.25,356.46
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,524.24,435.65
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,623.54,513.38
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,695.25,565.73
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,767.67,615.78
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,817.04,647.51
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,871.92,682.13
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,914.18,706.9
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,954.01,729.59
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,982.35,745.59
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,1007.55,759.59
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,1011.5,758.31
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,1023.78,762.93
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,1028.31,762.54
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,1029.15,760.05
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,1025.37,754.84
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,1017.83,747.46
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,1001.08,735.79
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,980.7,722.02
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,955.03,705.74
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,925.99,687.25
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,891.97,664.7
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,854.98,640.13
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,813.65,611.36
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,769.86,579.4
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,722.82,544.91
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,673.86,508.14
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,622.15,468.32
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,568.99,426.18
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,513.47,380.94
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,457.17,333.67
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,399.44,283.52
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,341.53,232.59
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,283.08,182.1
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,225.17,134.31
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,167.16,92.51
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,110.35,64.0
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,78.63,61.94
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,77.59,61.4
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,75.42,59.73
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,73.09,57.93
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,62.91,49.44
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,61.41,48.44
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,58.65,46.31
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,55.8,44.06
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,52.32,41.17
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,44.82,34.6
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,39.79,30.07
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,34.71,25.29
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,26.84,17.81
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,18.88,8.58
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,9.82,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,67.86,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,179.79,24.19
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,322.27,256.65
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,455.04,371.41
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,545.94,444.69
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,640.99,516.63
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,703.98,560.94
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,774.06,608.07
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,827.78,641.55
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,880.13,672.99
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,919.38,693.47
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,945.02,704.66
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,971.86,719.09
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,995.69,731.49
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,1010.72,738.37
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,1022.26,743.29
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,1026.57,742.73
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,1027.18,740.15
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,1019.74,733.89
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,1008.56,725.56
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,993.05,716.04
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,973.88,704.32
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,948.06,688.41
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,918.92,670.38
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,885.23,648.54
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,848.59,624.71
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,807.85,598.71
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,764.73,569.37
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,718.52,535.92
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,670.37,500.22
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,619.0,461.17
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,566.45,420.05
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,511.96,376.19
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,456.67,330.33
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,400.07,282.31
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,343.58,233.6
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,286.26,184.72
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,229.47,138.28
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,173.35,97.99
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,118.82,70.56
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,85.99,68.12
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,75.02,59.16
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,75.16,59.49
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,75.32,59.83
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,73.64,58.72
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,71.88,57.53
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,63.93,50.82
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,62.09,49.4
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,58.25,46.33
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,54.32,43.07
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,48.51,37.86
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,42.62,32.34
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,32.53,22.83
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,20.96,10.56
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,11.52,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,41.37,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,123.36,34.11
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,253.36,203.74
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,373.41,308.25
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,469.69,385.91
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,567.36,460.02
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,638.64,510.85
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,710.58,559.77
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,767.69,596.04
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,823.83,630.46
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,866.37,654.66
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,906.82,677.09
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,930.35,688.18
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,957.72,701.93
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,976.72,709.92
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,992.32,716.01
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,998.79,716.81
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,1001.65,715.68
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,988.84,706.24
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,985.08,702.85
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,970.44,692.73
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,952.29,680.7
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,928.03,664.96
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,900.54,647.26
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,868.2,627.66
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,833.02,606.07
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,793.09,581.15
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,750.98,552.53
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,705.98,520.52
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,659.22,486.44
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,609.0,449.41
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,557.92,410.47
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,505.07,369.57
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,451.67,326.65
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,397.16,280.98
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,342.98,234.73
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,287.93,188.2
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,225.53,137.72
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,181.97,111.65
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,162.12,111.31
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,144.19,116.84
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,163.23,133.28
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,158.31,129.52
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,153.19,125.68
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,142.4,117.26
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,131.11,108.33
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,99.97,82.15
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,71.62,57.9
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,67.12,54.36
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,62.48,50.51
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,53.08,42.1
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,45.53,35.09
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,34.04,24.32
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,22.36,12.08
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,12.38,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,6.83,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,13.21,0.05
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,67.8,51.74
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,130.71,107.7
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,179.58,150.67
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,228.15,192.17
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,272.53,228.59
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,317.49,264.19
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,441.56,361.68
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,549.81,441.45
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,626.81,492.94
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,681.2,527.42
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,726.12,555.57
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,769.42,582.11
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,751.9,564.46
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,711.19,532.8
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,661.57,495.4
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,590.05,442.97
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,463.78,351.38
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,323.96,246.9
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,417.24,317.38
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,521.76,391.34
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,627.86,466.35
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,710.89,523.08
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,725.31,532.33
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,727.15,534.08
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,652.45,481.82
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,587.61,436.23
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,593.28,442.11
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,590.13,440.35
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,553.88,413.78
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,517.16,386.48
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,479.38,357.58
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,440.79,327.15
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,395.65,291.32
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,351.41,255.58
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,308.23,220.34
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,264.67,185.44
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,221.53,153.8
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,179.78,128.96
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,122.76,100.02
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,86.53,69.69
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,115.61,94.97
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,148.98,123.65
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,132.52,110.12
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,109.02,90.47
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,108.0,90.16
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,100.94,84.45
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,82.22,68.29
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,65.72,53.79
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,56.44,45.38
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,46.89,36.48
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,35.11,25.41
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,23.09,13.04
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,12.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,9.79,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,20.42,5.03
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,108.77,86.56
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,178.18,148.91
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,254.03,214.28
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,315.64,265.98
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,373.91,313.57
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,434.19,361.02
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,336.71,279.03
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,232.69,190.92
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,233.69,190.81
