Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,234.63,189.93
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,331.08,266.49
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,448.68,354.29
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,383.08,301.04
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,339.75,266.04
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,353.76,276.58
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,367.26,286.19
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,367.95,285.6
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,368.53,285.1
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,404.73,311.8
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,439.05,336.42
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,452.16,345.02
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,463.98,352.86
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,513.28,388.23
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,546.51,411.25
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,544.76,409.17
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,540.99,405.92
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,547.31,410.97
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,546.65,410.51
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,529.15,397.71
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,507.37,381.09
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,472.41,354.01
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,440.15,327.88
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,393.88,291.33
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,350.06,256.37
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,318.96,232.64
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,283.69,207.02
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,244.68,176.14
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,189.65,137.74
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,176.48,145.24
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,173.99,143.87
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,165.04,136.78
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,155.58,129.24
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,143.9,119.98
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,134.64,112.69
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,107.42,89.66
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,79.19,65.29
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,67.09,54.87
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,54.89,44.11
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,43.34,33.64
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,31.41,22.66
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,21.04,13.03
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,10.69,3.13
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,5.55,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,2.13,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,4.1,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,10.27,2.98
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,16.46,8.57
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,23.91,15.23
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,31.38,21.84
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,39.27,28.72
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,47.19,35.5
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,62.22,48.3
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,78.56,62.02
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,94.04,74.68
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,109.45,87.09
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,103.94,82.0
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,98.91,77.44
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,104.52,81.69
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,110.13,85.89
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,143.58,112.97
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,176.97,139.49
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,243.65,191.51
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,327.77,254.96
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,389.96,301.08
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,449.4,344.24
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,520.31,395.17
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,571.21,430.67
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,432.14,329.05
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,305.74,234.64
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,353.01,270.94
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,390.09,297.99
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,411.13,313.23
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,429.0,326.01
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,413.15,314.03
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,397.04,302.01
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,341.29,260.7
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,290.54,223.14
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,319.99,244.12
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,345.65,260.36
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,315.93,237.04
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,286.31,214.35
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,229.42,174.76
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,210.52,164.59
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,196.17,161.74
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,184.42,152.76
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,165.33,137.27
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,145.9,121.33
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,107.18,88.7
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,65.58,52.81
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,87.64,72.58
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,111.07,93.42
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,97.47,81.78
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,83.54,69.68
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,68.35,56.03
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,52.8,41.78
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,38.13,28.15
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,23.17,13.58
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,12.38,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,15.39,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,36.75,18.14
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,117.27,94.42
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,182.6,152.85
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,255.8,215.76
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,314.44,264.92
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,366.44,306.6
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,419.71,347.68
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,340.1,280.73
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,254.64,208.64
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,364.89,297.24
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,455.41,365.63
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,442.04,351.91
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,405.25,321.9
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,360.14,285.7
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,316.06,250.06
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,259.52,205.66
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,226.42,179.22
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,381.08,299.95
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,535.37,412.29
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,368.74,286.79
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,219.0,171.24
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,243.63,190.83
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,267.66,208.8
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,149.66,116.2
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,35.14,23.47
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,71.21,53.25
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,107.07,82.33
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,156.67,122.13
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,204.66,159.91
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,129.03,99.77
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,53.56,38.69
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,46.4,32.98
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,39.25,27.16
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,37.55,25.78
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,35.85,24.41
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,111.58,86.95
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,180.42,142.54
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,173.23,136.81
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,166.12,131.58
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,131.98,109.23
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,97.57,80.03
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,77.37,62.76
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,55.61,43.87
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,41.84,31.9
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,28.11,19.77
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,20.63,13.11
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,13.18,6.38
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,10.7,4.15
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,8.22,1.89
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,6.57,0.36
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,4.92,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.28,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,8.11,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,15.69,4.94
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,62.2,47.48
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,102.22,83.44
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,143.18,119.7
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,183.76,154.81
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,240.15,201.82
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,280.24,234.24
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,233.57,193.5
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,204.18,167.05
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,185.06,150.48
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,183.85,148.49
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,274.92,222.0
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,348.31,278.77
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,301.23,239.65
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,238.24,188.82
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,185.0,146.37
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,134.93,105.82
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,181.08,142.76
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,227.02,178.34
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,282.1,220.67
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,351.77,272.97
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,339.62,262.41
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,316.56,244.35
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,384.73,295.63
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,437.79,334.04
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,374.05,285.76
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,314.03,240.65
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,330.93,253.68
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,346.08,264.76
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,317.7,243.11
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,290.8,222.78
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,226.59,174.53
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,157.55,121.46
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,188.0,145.71
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,216.51,167.87
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,208.04,161.28
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,199.64,154.96
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,172.59,134.16
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,146.16,113.75
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,138.08,112.95
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,130.8,107.32
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,108.93,89.04
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,86.46,70.06
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,103.2,85.0
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,118.59,98.74
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,111.27,92.72
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,103.82,86.56
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,89.47,74.37
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,75.01,61.83
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,59.81,48.32
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,44.45,34.39
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,31.09,22.03
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,17.33,9.0
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,8.64,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,62.58,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,180.42,122.17
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,293.17,239.81
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,411.58,339.37
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,257.58,215.86
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,72.14,56.55
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,90.11,72.27
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,107.73,86.79
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,126.72,102.29
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,145.71,117.47
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,219.42,177.24
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,277.75,222.5
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,290.48,231.0
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,302.88,239.55
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,676.25,524.88
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,985.99,726.62
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,769.94,575.43
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,512.73,388.64
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,406.0,311.89
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,323.55,249.15
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,276.55,213.96
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,248.35,192.42
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,225.62,174.62
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,203.53,157.23
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,231.85,179.15
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,259.43,200.09
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,231.58,178.27
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,204.37,157.12
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,178.69,137.51
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,153.56,118.1
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,242.41,187.44
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,323.73,248.71
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,362.7,276.96
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,384.43,291.64
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,359.48,272.1
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,334.83,252.91
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,319.76,239.27
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,285.78,210.75
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,256.91,192.57
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,238.34,183.33
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,132.46,107.8
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,75.89,60.24
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,74.61,59.43
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,73.19,58.41
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,100.52,82.42
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,142.97,119.39
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,97.69,80.57
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,58.85,46.83
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,55.3,43.97
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,51.66,40.88
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,46.21,36.02
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,40.64,30.87
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,32.66,23.34
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,24.53,15.13
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,12.12,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,77.69,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,214.55,152.57
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,329.88,272.88
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,446.63,371.92
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,281.53,238.87
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,51.42,39.21
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,64.74,51.02
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,77.93,62.12
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,108.65,88.02
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,139.36,113.29
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,154.74,125.4
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,170.15,137.41
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,226.59,183.27
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,304.98,245.01
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,322.79,257.29
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,340.09,269.46
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,346.27,273.28
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,352.22,277.04
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,527.56,410.67
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,694.72,528.95
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,685.49,518.19
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,674.82,508.62
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,543.09,412.65
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,420.43,321.18
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,672.58,514.36
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,849.39,637.01
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,809.78,607.49
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,767.69,577.93
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,669.91,504.29
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,582.01,437.85
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,585.73,442.1
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,572.07,429.91
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,518.41,386.06
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,463.9,340.53
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,408.2,292.99
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,352.31,244.27
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,295.42,194.51
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,238.97,146.73
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,182.76,103.98
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,127.72,72.0
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,80.29,63.73
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,79.08,63.08
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,77.65,62.05
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,67.12,53.14
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,65.52,52.05
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,63.82,50.87
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,61.57,49.2
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,59.25,47.42
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,55.94,44.71
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,48.25,37.98
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,43.75,33.96
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,39.21,29.73
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,31.94,22.83
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,24.59,15.37
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,12.11,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,70.13,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,201.63,146.74
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,315.65,260.86
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,439.32,364.67
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,527.99,435.9
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,619.83,505.92
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,685.05,551.73
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,750.37,595.64
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,804.8,629.11
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,858.05,660.52
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,898.91,683.58
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,931.05,700.58
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,960.03,715.41
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,985.97,728.17
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,901.9,670.19
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,795.35,594.79
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,798.39,595.3
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,798.71,592.46
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,914.83,669.96
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,994.91,714.93
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,980.23,702.18
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,962.08,689.05
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,938.69,672.65
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,912.06,654.35
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,880.26,635.24
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,845.63,614.19
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,806.78,589.88
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,765.6,561.97
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,720.3,530.64
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,673.32,497.19
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,623.85,460.84
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,573.32,422.45
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,520.43,381.02
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,467.0,337.74
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,412.64,292.48
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,358.36,246.3
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,303.21,199.64
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,248.68,154.71
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,185.21,106.78
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,131.42,75.18
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,84.39,66.42
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,84.55,66.95
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,83.25,66.05
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,81.81,65.05
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,73.39,58.17
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,72.14,57.45
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,69.0,55.06
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,65.69,52.47
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,62.06,49.65
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,58.33,46.63
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,52.35,41.35
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,46.22,35.72
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,37.16,27.25
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,26.33,16.8
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,13.24,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,89.11,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,243.67,181.28
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,356.17,293.54
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,474.95,392.4
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,559.32,458.63
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,646.72,523.11
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,711.46,567.96
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,776.37,610.93
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,685.32,541.45
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,570.34,453.45
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,696.17,544.63
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,812.09,619.59
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,909.52,679.35
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,998.72,731.74
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,1012.76,735.68
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,1010.78,731.06
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,1015.81,731.27
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,1017.29,729.32
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,1010.84,723.9
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,1000.78,716.54
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,986.06,707.79
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,967.85,696.98
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,943.02,680.78
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,915.0,662.63
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,882.66,642.89
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,847.5,621.16
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,809.15,595.98
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,768.31,567.61
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,722.63,535.74
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,675.23,501.7
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,626.09,464.43
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,575.33,424.81
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,521.57,382.48
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,467.17,338.2
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,411.61,291.69
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,355.91,244.02
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,299.66,196.09
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,243.96,149.83
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,188.3,107.6
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,133.93,75.47
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,83.91,66.0
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,82.84,65.48
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,71.61,56.11
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,70.69,55.53
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,69.24,54.61
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,67.72,53.61
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,65.27,51.8
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,57.52,45.3
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,54.26,42.76
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,50.93,40.05
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,46.2,35.88
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,41.4,31.46
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,33.84,24.36
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,26.16,16.76
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,12.87,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,74.71,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,212.95,161.06
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,313.67,260.49
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,425.25,355.6
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,510.84,425.52
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,599.41,494.3
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,540.43,447.18
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,458.5,380.05
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,477.55,392.74
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,493.89,402.08
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,556.63,448.08
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,619.27,492.2
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,813.94,631.59
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,972.54,732.08
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,854.08,646.5
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,710.04,540.06
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,773.63,583.55
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,815.77,609.28
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,812.85,603.03
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,807.33,595.82
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,817.21,600.33
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,823.76,602.44
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,831.19,605.91
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,834.42,606.55
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,848.98,620.25
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,837.5,615.05
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,798.9,589.3
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,758.08,560.5
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,714.23,529.23
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,668.68,495.98
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,619.51,458.82
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,569.63,420.08
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,518.41,380.35
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,466.58,338.74
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,413.21,294.22
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,359.24,248.14
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,304.57,201.76
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,242.49,150.79
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,186.8,108.08
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,132.04,74.58
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,81.25,63.99
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,81.29,64.43
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,79.59,63.16
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,77.7,61.76
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,76.21,60.83
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,68.19,54.22
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,65.9,52.56
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,63.52,50.77
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,60.17,48.17
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,56.74,45.4
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,51.86,41.09
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,46.93,36.53
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,37.89,28.14
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,27.1,17.81
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,13.63,1.25
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,82.72,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,231.94,178.77
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,341.84,285.09
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,459.69,384.8
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,401.46,338.92
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,318.6,269.87
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,366.48,309.37
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,414.73,346.98
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,448.67,371.07
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,481.16,393.41
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,521.25,421.56
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,560.12,448.08
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,604.32,477.95
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,647.24,506.06
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,648.2,502.77
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,646.94,498.52
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,672.74,515.26
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,696.54,530.08
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,686.62,519.98
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,675.18,509.39
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,552.8,420.8
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,436.85,334.81
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,496.94,379.96
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,564.19,427.6
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,607.57,458.93
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,651.6,490.11
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,506.95,384.32
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,376.54,287.07
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,352.53,269.88
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,329.64,252.78
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,470.8,361.92
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,578.72,437.29
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,491.81,369.86
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,439.73,331.62
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,404.64,303.66
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,369.28,274.83
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,332.55,245.19
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,296.05,216.09
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,215.7,142.25
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,134.86,75.86
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,80.86,64.71
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,79.68,64.08
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,77.41,62.31
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,74.96,60.38
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,64.47,51.51
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,63.1,50.61
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,60.14,48.19
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,57.04,45.61
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,54.02,43.15
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,50.96,40.57
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,42.32,32.82
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,37.71,28.55
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,31.59,22.72
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,25.44,16.52
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,12.45,1.45
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,102.45,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,275.1,212.39
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,382.8,314.36
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,499.56,410.46
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,580.57,474.44
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,664.43,537.23
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,721.66,576.42
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,785.23,618.46
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,835.81,649.66
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,884.91,678.96
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,923.45,700.39
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,959.58,719.95
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,974.21,725.3
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,997.37,736.53
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,1013.1,742.86
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,1025.47,747.26
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,1029.85,746.81
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,1030.6,744.39
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,781.62,579.5
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,467.83,352.12
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,586.64,441.48
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,696.18,517.04
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,656.92,486.67
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,607.31,450.93
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,653.87,485.49
