Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,683.4,506.89
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,627.57,466.4
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,573.46,427.58
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,642.04,481.24
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,679.67,508.88
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,552.13,413.52
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,461.75,346.18
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,440.01,330.17
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,417.45,312.64
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,396.37,289.98
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,361.21,250.67
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,305.5,202.75
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,250.33,156.43
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,195.42,114.02
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,141.83,81.03
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,89.12,70.93
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,75.86,60.02
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,74.55,59.1
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,73.12,58.06
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,71.79,57.24
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,70.38,56.35
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,68.41,54.96
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,60.79,48.54
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,57.69,46.05
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,54.51,43.4
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,49.91,39.36
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,45.27,35.08
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,37.43,27.74
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,29.46,19.92
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,14.03,2.97
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,106.11,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,220.67,172.02
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,326.06,271.2
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,445.17,371.96
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,530.63,441.4
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,618.89,509.69
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,688.26,560.03
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,758.08,608.72
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,630.74,509.65
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,478.91,387.47
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,713.78,567.16
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,939.33,717.39
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,966.23,727.49
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,990.12,738.31
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,905.1,678.9
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,796.3,600.46
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,923.6,689.51
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,1015.62,745.88
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,1014.62,741.21
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,1009.94,735.78
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,994.37,723.67
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,975.28,709.63
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,879.84,645.97
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,764.35,562.79
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,825.1,610.95
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,854.53,632.5
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,814.91,606.27
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,772.93,578.27
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,727.33,545.78
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,679.91,511.04
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,630.7,474.28
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,579.8,434.86
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,526.57,392.71
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,472.48,348.3
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,416.64,300.5
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,360.57,251.45
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,304.09,202.18
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,247.96,154.29
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,191.49,109.83
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,136.02,74.87
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,81.66,64.88
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,76.82,61.1
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,75.37,60.04
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,73.78,58.87
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,63.12,49.91
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,61.69,48.95
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,60.39,48.1
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,59.12,47.25
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,56.2,44.9
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,48.88,38.52
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,45.15,35.24
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,41.44,31.8
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,34.66,25.4
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,27.81,18.64
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,13.62,3.31
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,114.14,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,236.03,185.66
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,334.61,278.74
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,446.27,373.41
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,530.28,440.39
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,617.0,505.69
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,683.94,552.66
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,751.23,597.65
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,546.47,440.91
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,272.52,220.51
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,435.92,351.68
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,603.9,474.09
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,572.85,445.72
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,516.24,401.51
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,786.42,599.89
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,1002.34,736.23
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,1006.47,732.37
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,1007.16,729.97
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,1006.81,728.27
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,1002.8,724.43
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,986.95,713.32
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,967.63,700.26
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,943.11,683.98
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,915.36,665.69
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,883.23,645.76
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,848.24,623.81
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,809.1,598.88
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,767.63,571.35
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,722.56,538.94
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,675.7,504.47
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,627.03,467.61
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,577.01,428.52
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,524.38,387.21
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,470.95,343.8
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,415.89,297.32
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,360.34,249.35
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,304.21,200.63
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,248.5,153.4
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,192.87,109.98
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,138.02,75.41
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,84.01,66.07
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,77.19,60.67
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,76.36,60.15
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,75.43,59.55
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,64.9,50.82
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,63.56,49.97
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,62.36,49.22
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,61.17,48.48
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,57.96,46.0
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,50.17,39.36
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,46.16,35.86
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,42.12,32.16
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,35.39,25.86
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,28.59,19.21
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,14.0,3.99
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,143.15,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,290.49,230.05
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,395.7,325.8
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,509.21,417.53
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,590.54,479.61
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,674.6,539.93
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,734.76,579.32
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,801.82,621.68
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,852.3,650.71
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,901.23,677.82
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,940.68,698.97
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,966.33,710.99
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,991.7,724.28
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,1014.04,735.64
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,1029.99,741.67
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,1042.5,745.73
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,1045.8,744.56
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,1045.46,741.46
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,1038.51,734.56
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,1027.87,725.69
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,1011.57,714.96
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,991.71,702.22
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,966.54,686.0
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,938.05,667.76
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,904.66,646.8
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,868.36,623.94
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,827.8,598.97
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,784.88,571.68
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,738.67,539.96
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,690.6,505.97
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,639.89,468.12
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,587.81,428.13
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,533.57,386.55
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,478.52,342.84
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,422.28,296.4
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,365.89,248.71
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,308.86,200.1
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,252.27,152.92
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,195.69,109.5
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,140.27,74.96
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,85.82,66.47
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,77.43,59.86
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,75.69,58.59
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,73.8,57.2
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,63.07,48.52
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,61.63,47.69
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,59.68,46.29
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,57.65,44.82
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,54.67,42.55
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,51.63,40.15
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,43.3,32.88
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,39.1,29.1
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,33.05,23.55
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,26.96,17.68
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,17.13,6.53
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,7.68,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,129.71,9.49
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,269.22,213.29
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,372.71,306.78
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,484.23,397.26
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,565.72,459.96
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,649.83,520.92
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,716.5,565.78
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,783.54,608.69
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,827.89,635.05
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,877.29,664.25
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,915.54,683.95
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,951.39,701.73
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,977.51,714.32
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,1000.59,725.05
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,1004.48,722.47
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,1017.26,725.87
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,1021.55,725.37
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,1022.3,723.0
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,1017.77,718.79
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,1009.65,712.61
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,993.72,701.82
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,974.33,689.07
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,949.78,673.2
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,922.0,655.37
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,889.38,634.86
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,853.93,612.52
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,813.61,587.65
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,771.12,560.27
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,726.58,529.7
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,680.26,496.98
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,631.18,461.26
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,580.86,423.45
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,528.31,382.43
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,475.01,339.57
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,420.3,294.43
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,365.29,248.06
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,309.62,201.34
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,254.42,155.8
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,198.82,112.96
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,144.03,78.28
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,90.65,59.85
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,80.53,62.43
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,78.94,61.43
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,67.95,52.47
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,66.76,51.88
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,65.51,51.22
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,64.05,50.26
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,62.57,49.28
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,54.5,42.58
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,51.54,40.25
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,47.22,36.51
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,42.84,32.56
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,35.73,26.05
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,28.5,19.16
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,18.34,7.88
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,8.54,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,126.97,22.76
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,257.37,206.88
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,361.28,302.65
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,478.93,401.44
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,320.39,272.49
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,121.46,100.16
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,162.25,135.2
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,189.64,157.73
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,202.28,167.42
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,214.64,176.78
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,297.36,244.74
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,401.67,326.92
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,450.3,362.65
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,498.07,397.09
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,543.57,429.12
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,587.79,459.37
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,772.26,594.88
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,919.04,696.8
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,857.04,648.54
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,797.94,604.32
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,804.94,608.77
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,808.87,610.44
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,815.03,612.91
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,817.47,612.77
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,860.74,647.09
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,874.64,657.69
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,836.0,631.22
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,794.82,602.71
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,748.93,569.48
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,701.2,534.0
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,650.7,495.44
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,598.77,454.53
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,544.25,411.08
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,488.97,365.43
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,432.51,316.68
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,375.63,266.46
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,321.69,223.77
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,281.97,195.43
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,232.21,156.08
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,183.71,122.91
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,130.69,96.15
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,110.61,90.67
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,95.33,77.93
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,79.21,64.28
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,83.02,68.0
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,87.39,72.24
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,92.89,77.51
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,98.0,82.49
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,94.69,79.95
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,86.64,73.06
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,74.19,61.86
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,61.37,50.1
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,48.14,37.8
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,34.61,25.0
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,21.47,10.82
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,124.33,33.07
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,249.95,203.04
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,354.62,300.01
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,472.87,400.91
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,557.66,470.9
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,644.98,539.71
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,713.61,590.11
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,782.53,638.71
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,834.65,673.97
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,885.48,707.43
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,920.0,727.72
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,958.83,750.85
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,985.91,766.25
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,1009.94,779.58
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,1025.54,786.42
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,1024.98,782.57
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,899.26,694.1
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,724.38,562.99
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,709.89,550.92
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,693.89,536.48
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,746.87,575.95
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,808.16,619.57
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,888.91,681.43
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,935.29,713.4
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,863.94,661.25
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,778.45,595.48
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,794.2,611.68
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,786.08,609.11
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,567.73,443.26
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,380.07,296.02
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,505.27,395.82
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,592.83,458.46
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,424.18,328.16
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,325.03,253.9
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,345.9,268.77
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,364.85,280.19
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,277.76,214.76
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,224.99,177.16
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,231.34,181.15
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,242.69,189.69
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,209.42,164.93
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,184.28,154.21
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,169.77,142.36
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,154.03,129.34
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,147.92,124.76
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,148.45,125.9
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,129.14,109.48
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,113.46,96.09
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,103.24,87.51
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,88.22,74.44
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,65.25,53.8
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,48.27,38.29
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,40.95,31.39
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,33.52,24.1
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,20.94,10.77
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,11.1,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,11.96,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,26.06,16.07
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,54.07,41.33
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,90.72,73.83
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,122.13,101.59
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,153.11,128.41
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,182.09,152.61
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,210.85,176.04
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,255.62,212.34
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,300.2,247.46
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,215.49,176.16
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,124.2,98.89
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,279.71,227.43
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,447.87,357.57
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,409.96,325.28
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,393.84,311.08
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,239.08,190.05
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,91.5,70.27
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,175.59,138.78
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,260.79,205.47
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,325.87,255.18
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,374.15,291.27
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,439.02,339.97
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,500.04,384.63
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,379.81,294.27
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,260.52,202.97
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,258.13,201.64
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,255.68,199.73
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,315.96,246.25
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,369.3,286.31
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,309.24,240.44
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,256.82,200.39
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,324.52,252.59
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,386.37,298.19
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,358.84,276.74
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,332.8,256.89
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,306.83,237.41
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,282.26,219.07
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,261.0,202.81
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,240.14,187.44
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,218.07,172.25
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,203.41,169.34
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,151.64,126.12
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,112.51,93.05
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,118.73,99.02
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,131.61,110.74
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,104.48,87.4
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,81.97,67.87
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,69.78,57.38
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,55.69,44.97
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,50.44,40.27
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,45.04,35.25
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,38.04,28.68
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,30.91,21.76
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,20.4,10.62
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,10.24,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,139.46,55.75
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,280.41,227.69
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,380.97,318.0
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,487.79,406.32
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,569.1,469.9
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,652.84,531.91
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,715.2,575.03
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,777.5,616.37
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,611.7,490.44
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,398.76,322.07
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,392.72,316.33
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,363.27,291.02
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,476.41,378.02
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,567.76,444.66
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,568.05,440.74
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,566.74,436.85
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,539.16,414.63
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,511.06,392.33
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,531.62,406.49
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,550.68,418.97
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,609.42,461.83
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,679.13,510.78
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,705.05,528.42
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,726.81,543.39
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,714.03,535.31
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,699.15,526.04
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,566.99,430.18
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,441.87,337.38
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,588.06,451.9
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,686.73,523.48
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,580.13,441.3
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,499.72,380.18
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,497.44,377.62
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,480.15,358.56
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,407.7,302.69
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,377.23,282.15
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,319.45,227.19
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,259.97,166.93
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,210.84,134.33
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,197.42,135.58
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,118.57,82.7
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,81.58,65.6
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,91.53,74.47
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,122.66,101.57
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,119.73,99.51
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,116.61,97.35
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,119.17,100.14
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,124.17,105.08
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,109.64,92.78
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,94.83,80.02
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,65.99,54.24
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,43.47,33.83
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,37.23,27.97
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,30.93,21.8
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,20.84,11.2
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,11.1,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,5.55,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,127.87,56.54
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,253.74,206.21
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,349.35,292.59
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,457.35,383.05
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,442.24,371.49
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,404.99,341.01
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,459.12,383.88
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,536.13,441.51
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,496.07,406.7
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,451.14,368.89
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,705.97,564.96
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,930.18,715.99
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,777.55,604.42
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,596.28,467.11
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,711.06,553.69
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,848.65,648.39
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,771.81,588.31
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,676.76,517.68
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,676.23,515.91
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,674.06,512.04
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,639.93,486.77
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,623.18,473.8
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,691.39,523.73
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,738.95,557.54
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,580.54,441.42
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,418.74,320.64
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,623.32,479.98
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,767.13,583.7
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,723.37,549.46
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,677.87,515.53
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,585.88,444.23
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,516.55,390.32
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,432.01,328.14
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,363.92,278.44
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,368.86,281.02
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,374.1,281.98
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,339.71,250.23
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,293.12,207.72
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,225.25,147.12
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,150.01,85.64
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,98.32,63.33
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,80.94,65.05
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,79.05,63.63
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,76.94,62.01
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,75.5,60.98
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,73.96,59.85
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,64.4,51.67
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,61.01,48.87
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,58.32,46.75
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,55.57,44.51
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,50.33,39.92
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,44.92,35.02
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,38.35,28.88
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,31.67,22.41
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,21.63,12.0
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,11.95,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,5.97,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,153.63,75.18
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,298.85,243.68
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,398.05,332.38
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,504.17,420.25
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,459.32,385.83
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,391.63,330.22
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,439.91,368.56
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,488.32,404.75
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,370.1,306.51
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,244.48,200.34
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,214.83,175.07
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,170.93,137.71
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,157.07,125.72
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,144.24,114.56
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,129.48,101.98
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,115.39,90.03
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,122.05,95.36
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,128.65,100.57
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,138.71,108.56
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,148.64,116.4
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,120.24,93.24
