Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,92.46,70.57
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,133.23,103.52
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,173.58,135.38
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,300.53,234.18
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,416.27,320.18
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,395.65,303.94
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,375.8,289.21
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,450.2,345.46
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,511.94,390.1
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,541.2,411.26
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,555.45,420.23
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,426.33,324.66
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,331.04,254.77
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,358.25,272.61
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,373.71,277.55
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,321.79,227.14
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,262.9,168.37
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,221.09,149.75
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,246.16,187.0
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,147.16,106.7
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,79.91,63.83
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,78.05,62.51
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,76.0,60.95
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,64.93,51.62
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,63.27,50.47
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,76.83,62.61
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,112.94,94.52
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,99.01,82.7
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,84.99,70.67
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,57.76,46.56
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,40.44,30.99
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,34.87,25.77
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,29.26,20.31
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,20.38,11.15
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,11.95,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,5.97,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,158.35,82.97
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,307.69,251.13
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,405.18,337.82
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,509.37,423.76
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,331.29,280.37
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,78.58,62.4
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,95.34,76.99
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,111.85,90.58
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,115.78,93.35
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,120.2,96.51
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,185.0,150.26
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,271.38,219.3
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,260.38,209.0
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,231.01,184.73
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,297.85,236.97
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,344.83,272.11
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,393.43,308.63
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,440.59,343.38
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,428.16,332.27
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,415.99,321.89
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,470.75,362.8
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,537.99,411.27
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,761.81,579.57
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,923.73,689.61
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,668.75,508.84
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,396.07,302.48
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,451.27,345.8
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,503.22,383.83
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,494.65,377.0
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,484.95,369.7
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,401.58,307.15
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,323.06,247.99
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,363.08,278.37
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,386.49,294.89
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,362.88,276.88
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,332.34,254.0
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,320.91,244.82
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,293.65,223.18
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,271.39,205.39
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,247.47,187.43
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,147.75,106.56
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,78.12,62.31
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,76.49,61.18
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,74.71,59.83
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,93.3,76.34
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,134.27,112.28
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,93.32,76.98
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,58.74,46.81
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,55.85,44.53
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,52.89,42.09
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,45.27,35.36
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,41.95,32.35
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,36.44,27.19
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,30.9,21.78
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,22.05,12.68
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,12.49,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,6.83,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,137.11,74.75
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,269.82,219.99
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,363.81,304.48
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,470.56,393.68
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,294.62,250.02
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,53.42,40.8
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,65.7,51.57
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,77.89,61.73
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,291.96,244.34
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,508.45,413.71
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,335.99,273.49
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,150.66,119.87
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,176.3,140.87
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,201.78,160.64
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,203.81,161.38
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,206.03,162.39
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,226.01,177.47
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,245.7,192.05
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,311.92,242.14
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,360.36,277.38
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,545.17,415.51
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,718.05,535.86
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,740.94,549.54
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,768.5,567.7
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,824.21,609.82
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,849.65,628.44
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,811.57,602.28
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,771.31,574.32
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,728.02,543.33
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,683.08,510.43
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,636.03,474.72
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,587.53,436.89
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,536.53,397.29
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,484.77,355.7
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,431.43,311.13
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,377.72,265.11
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,323.23,217.94
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,269.22,171.77
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,215.03,128.28
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,161.88,91.81
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,109.79,68.5
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,76.34,60.08
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,76.09,60.09
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,75.78,60.02
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,74.62,59.35
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,73.38,58.62
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,71.22,57.08
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,63.11,50.3
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,60.12,48.04
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,57.04,45.63
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,52.96,42.11
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,48.81,38.38
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,41.95,32.01
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,34.97,25.3
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,23.27,13.76
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,13.21,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,7.26,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,141.94,81.24
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,278.62,227.75
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,379.42,316.85
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,488.17,406.32
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,568.48,468.36
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,651.09,528.66
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,718.44,575.18
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,786.11,619.98
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,835.79,649.65
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,877.97,673.35
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,918.61,694.08
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,956.92,712.6
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,983.12,724.19
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,1006.32,733.89
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,1009.94,732.52
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,1022.82,737.42
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,1027.28,735.82
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,1028.25,732.38
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,1023.98,725.8
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,1016.17,717.34
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,1000.57,705.72
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,981.53,692.27
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,958.6,676.42
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,932.38,658.67
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,900.05,639.62
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,864.9,618.67
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,825.9,593.91
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,784.58,567.11
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,740.16,537.2
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,693.96,505.15
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,644.77,470.48
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,594.41,433.58
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,541.77,393.24
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,488.42,350.94
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,433.88,306.42
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,379.36,260.75
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,324.09,214.25
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,269.29,168.51
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,214.6,125.23
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,161.14,88.96
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,108.74,65.5
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,84.3,65.76
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,72.76,56.41
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,71.97,56.05
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,70.64,55.23
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,69.22,54.33
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,67.27,52.97
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,65.24,51.52
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,57.02,44.73
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,54.18,42.54
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,49.98,38.97
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,45.71,35.17
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,39.55,29.58
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,33.3,23.67
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,23.27,13.77
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,12.5,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,6.83,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,144.72,85.36
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,284.91,230.65
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,386.34,317.63
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,493.21,402.52
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,571.71,461.07
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,652.47,518.02
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,718.03,560.68
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,783.88,601.56
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,833.12,629.46
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,875.33,651.96
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,914.2,672.67
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,950.72,691.54
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,976.91,703.93
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,1000.12,714.54
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,1014.97,719.85
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,1013.94,715.75
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,1018.98,717.15
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,1020.56,716.5
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,1015.15,711.82
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,1006.2,705.25
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,991.29,696.55
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,972.97,685.9
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,949.06,671.53
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,921.99,655.11
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,891.04,636.49
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,857.27,615.94
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,818.21,591.75
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,777.03,565.17
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,733.54,534.81
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,688.38,502.55
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,639.84,467.5
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,590.37,430.64
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,539.53,392.03
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,488.02,351.55
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,434.5,308.08
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,381.09,263.51
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,327.38,218.32
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,274.2,173.93
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,220.87,131.63
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,159.25,88.56
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,107.67,64.54
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,82.6,64.34
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,82.01,64.2
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,81.31,63.94
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,80.05,63.22
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,71.79,56.51
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,69.41,54.81
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,66.88,52.94
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,64.08,50.8
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,61.21,48.53
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,56.18,44.26
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,51.0,39.7
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,43.84,33.26
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,36.52,26.42
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,24.01,14.47
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,13.22,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,7.26,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,151.83,92.82
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,300.97,245.24
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,399.54,330.35
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,504.58,414.43
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,582.62,473.09
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,662.93,530.07
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,601.7,482.21
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,539.42,432.71
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,589.67,468.44
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,639.19,501.13
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,504.18,395.87
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,341.0,268.1
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,324.05,254.63
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,307.18,240.03
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,519.27,401.99
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,729.93,549.0
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,671.11,501.04
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,590.45,441.48
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,829.86,613.16
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,1007.38,724.16
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,992.53,712.31
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,974.25,701.32
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,950.82,685.82
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,924.19,668.35
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,892.78,648.21
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,858.57,626.24
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,819.86,601.94
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,778.97,575.33
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,735.7,544.65
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,690.69,512.01
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,642.42,476.59
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,593.24,439.37
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,542.09,399.21
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,490.23,357.25
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,437.06,313.12
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,383.74,267.83
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,329.75,221.54
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,276.16,176.07
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,222.39,133.02
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,169.75,96.56
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,107.55,63.82
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,80.4,62.99
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,79.69,62.61
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,78.87,62.11
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,77.85,61.59
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,76.76,61.0
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,67.97,53.77
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,65.72,52.14
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,62.84,49.92
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,59.88,47.56
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,55.16,43.55
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,50.32,39.28
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,43.5,33.12
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,36.56,26.6
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,24.82,15.32
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,14.78,0.0
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,8.11,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,34.22,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,184.39,116.41
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,319.9,261.47
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,419.8,347.14
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,526.34,431.83
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,604.17,490.11
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,684.24,546.66
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,746.13,587.86
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,802.39,623.52
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,851.36,652.92
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,898.75,680.43
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,936.01,699.3
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,970.85,716.29
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,996.4,728.44
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,1006.84,731.18
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,1021.34,736.65
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,1032.53,740.08
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,1036.72,739.54
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,1037.38,737.1
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,1030.11,731.23
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,1019.25,723.41
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,1004.25,713.2
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,985.78,700.98
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,961.61,685.29
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,934.23,667.66
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,902.94,647.92
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,868.78,626.31
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,829.59,600.97
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,788.14,573.6
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,743.98,542.86
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,698.07,510.16
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,649.18,474.97
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,599.14,437.77
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,547.09,397.52
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,494.29,355.44
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,440.15,311.34
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,385.83,265.92
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,330.8,219.23
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,276.18,173.31
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,221.21,129.59
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,167.28,92.33
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,114.68,67.49
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,85.49,66.44
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,73.68,56.92
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,72.61,56.33
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,71.65,55.83
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,70.63,55.28
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,68.36,53.67
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,65.99,51.93
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,57.72,45.14
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,54.89,42.98
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,50.72,39.45
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,46.46,35.71
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,40.3,30.17
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,34.05,24.32
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,26.22,16.53
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,20.24,0.29
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,11.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,46.08,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,204.87,131.52
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,342.32,278.19
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,439.13,359.83
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,542.26,440.22
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,618.1,496.61
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,696.06,551.51
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,751.97,586.91
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,814.06,625.03
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,861.28,652.62
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,906.87,678.49
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,943.55,697.76
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,977.76,715.22
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,990.6,719.24
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,1012.11,729.08
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,1025.26,733.45
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,1035.08,735.99
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,1039.41,736.73
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,1040.18,735.54
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,1033.4,729.94
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,1023.03,722.38
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,1007.58,711.87
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,988.65,699.36
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,964.95,683.97
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,937.99,666.6
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,906.16,646.6
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,871.46,624.75
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,832.11,599.36
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,790.47,572.23
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,746.06,541.45
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,699.87,508.69
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,651.32,472.5
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,601.35,434.38
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,548.64,394.08
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,495.13,351.92
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,440.64,307.96
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,385.83,262.55
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,330.19,215.75
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,274.83,169.57
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,219.45,125.81
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,165.08,88.45
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,111.51,62.98
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,80.11,61.19
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,78.84,60.37
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,77.43,59.38
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,66.61,50.78
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,65.37,50.15
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,63.58,48.93
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,61.73,47.64
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,58.93,45.61
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,56.07,43.46
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,47.89,36.56
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,44.25,33.47
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,38.79,28.59
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,33.29,23.46
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,26.64,16.8
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,21.61,2.24
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,11.95,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,9.39,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,183.06,118.92
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,341.81,278.53
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,438.58,361.9
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,541.55,445.06
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,619.35,503.81
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,699.31,560.77
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,762.64,601.51
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,820.59,636.45
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,869.56,665.77
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,916.88,693.19
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,954.0,714.24
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,988.64,733.53
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,1001.4,737.6
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,1022.9,747.63
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,1037.63,751.85
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,1048.97,754.12
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,1053.18,753.55
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,1053.81,751.04
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,1047.3,744.38
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,1037.17,735.78
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,1021.95,724.27
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,1003.19,710.8
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,977.82,694.39
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,949.24,676.04
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,917.54,656.13
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,882.91,634.31
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,842.91,608.5
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,800.69,580.8
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,756.02,549.84
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,709.58,516.9
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,659.05,480.62
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,607.95,442.79
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,555.74,403.43
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,502.85,362.13
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,448.72,317.94
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,394.62,272.71
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,335.38,228.26
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,306.27,209.1
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,240.2,151.49
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,168.46,93.19
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,115.5,67.01
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,83.53,64.78
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,110.84,87.74
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,155.89,125.07
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,112.88,89.97
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,80.36,63.2
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,70.98,55.64
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,68.49,53.85
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,65.71,51.86
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,62.84,49.73
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,57.46,45.2
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,51.89,40.35
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,45.53,34.67
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,39.09,28.65
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,26.75,17.05
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,16.33,1.37
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,45.62,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,204.36,135.14
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,339.76,276.9
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,438.13,360.6
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,542.71,443.29
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,620.16,500.6
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,699.7,556.1
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,762.83,597.68
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,820.19,633.61
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,869.14,660.36
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,916.44,684.99
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,954.04,703.58
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,989.17,720.28
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,1002.95,724.74
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,1025.52,735.09
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,1039.63,739.89
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,1050.38,742.9
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,1054.59,743.56
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,1055.21,742.32
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,1047.36,734.79
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,1035.88,725.35
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,1020.22,714.95
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,1001.08,702.57
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,976.71,687.07
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,949.09,669.63
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,917.06,649.76
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,882.14,628.05
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,842.62,602.94
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,800.83,575.93
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,755.93,545.2
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,709.32,512.54
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,661.02,476.98
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,610.86,439.15
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,557.67,398.89
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,503.68,356.73
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,448.68,312.78
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,393.36,267.29
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,336.9,220.57
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,280.82,174.26
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,224.77,129.76
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,169.67,91.4
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,115.54,64.79
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,80.83,62.0
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,79.57,61.2
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,78.17,60.23
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,67.33,51.47
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,66.09,50.74
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,64.32,49.54
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,62.47,48.27
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,60.09,46.6
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,57.66,44.84
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,49.0,37.53
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,45.0,34.14
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,39.57,29.31
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,34.1,24.2
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,25.35,15.85
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,16.45,2.27
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,8.54,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,11.1,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,195.4,128.79
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,365.11,291.71
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,459.11,369.15
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,559.15,446.42
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,634.02,500.74
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,710.88,553.52
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,764.9,587.72
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,824.6,624.51
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,872.33,650.65
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,918.38,674.92
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,954.17,691.96
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,975.88,700.0
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,936.74,671.37
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,869.16,626.03
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,968.01,684.31
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,1043.51,723.54
