Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,1046.37,721.04
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,1045.71,717.85
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,1041.64,712.68
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,1033.97,705.62
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,1018.09,695.32
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,998.7,683.18
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,973.6,666.4
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,945.26,647.81
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,912.93,629.37
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,877.71,609.01
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,837.89,585.56
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,795.78,560.37
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,751.17,531.44
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,704.72,500.08
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,654.56,465.1
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,603.71,428.52
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,551.25,390.06
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,498.06,349.65
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,443.74,306.63
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,389.23,262.24
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,333.99,216.94
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,279.13,172.05
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,224.34,128.97
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,170.67,91.85
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,117.85,65.77
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,82.63,62.7
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,81.72,62.19
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,71.15,53.67
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,69.81,52.88
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,68.37,51.99
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,78.78,61.02
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,95.37,75.27
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,76.89,60.21
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,54.72,41.71
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,50.91,38.7
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,47.05,35.47
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,41.35,30.46
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,35.58,25.17
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,26.06,16.27
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,15.6,2.46
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,8.54,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,8.54,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,120.82,77.92
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,237.96,190.38
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,308.73,251.52
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,383.48,312.87
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,443.91,360.71
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,505.73,407.53
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,562.09,448.11
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,619.1,487.44
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,518.07,408.65
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,409.39,323.12
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,592.35,461.79
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,785.09,593.85
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,736.97,553.81
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,661.82,498.3
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,475.21,362.49
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,270.56,206.96
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,383.37,292.95
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,474.38,357.97
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,371.4,281.01
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,258.9,196.47
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,258.12,196.25
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,257.38,195.45
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,444.24,333.82
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,595.09,437.78
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,583.54,427.31
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,571.2,418.01
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,614.7,449.11
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,644.61,469.64
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,567.89,413.93
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,501.48,365.94
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,502.75,366.55
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,493.22,358.68
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,500.71,363.17
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,492.66,352.19
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,439.75,308.62
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,386.34,263.96
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,332.32,218.67
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,278.64,173.91
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,224.7,130.99
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,171.61,93.69
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,119.62,67.43
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,83.53,63.96
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,82.12,63.18
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,70.98,54.22
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,70.01,53.72
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,68.96,53.15
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,67.02,51.82
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,64.98,50.39
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,56.82,43.77
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,53.98,41.63
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,50.16,38.55
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,46.27,35.26
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,40.54,30.18
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,34.74,24.81
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,25.63,16.21
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,16.35,3.59
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,8.54,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,11.1,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,192.79,130.59
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,358.99,291.39
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,452.24,369.49
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,551.53,447.21
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,625.95,502.32
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,702.35,555.88
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,756.37,589.83
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,816.31,626.41
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,863.85,654.21
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,909.75,680.24
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,945.44,700.13
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,978.65,718.34
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,991.17,722.19
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,1012.36,731.89
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,1026.81,737.1
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,1037.92,740.43
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,1041.38,739.43
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,1041.33,736.57
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,1037.01,732.52
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,1029.11,726.5
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,1013.9,716.18
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,995.2,703.89
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,970.78,688.15
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,943.12,670.45
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,911.04,651.21
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,876.1,630.0
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,837.31,606.09
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,796.17,580.35
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,751.81,549.74
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,705.63,516.82
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,656.4,481.31
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,606.13,443.88
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,554.02,403.59
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,501.07,361.38
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,446.87,316.98
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,392.35,271.2
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,337.16,224.27
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,282.27,177.84
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,226.92,133.16
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,172.53,94.3
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,119.12,66.62
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,80.59,62.32
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,79.37,61.54
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,77.99,60.58
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,67.11,51.72
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,65.91,51.0
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,63.81,49.51
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,61.61,47.92
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,59.21,46.22
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,56.77,44.43
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,48.2,37.07
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,44.18,33.58
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,38.72,28.72
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,33.2,23.59
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,25.29,16.04
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,17.28,4.72
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,8.96,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,66.89,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,223.47,152.63
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,353.72,288.27
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,446.67,367.9
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,545.68,447.54
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,618.71,502.33
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,693.71,555.41
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,747.5,591.11
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,807.03,629.49
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,853.93,656.79
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,899.22,682.15
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,934.16,699.67
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,955.18,707.92
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,979.36,719.64
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,1000.62,729.39
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,1014.6,735.75
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,1025.29,740.25
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,1028.44,739.12
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,1028.13,736.11
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,1022.3,731.01
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,1012.94,723.93
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,997.64,714.65
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,978.92,703.36
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,955.47,687.81
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,928.82,670.28
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,896.91,649.84
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,862.2,627.57
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,824.15,601.86
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,783.79,574.56
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,739.91,544.05
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,694.3,511.33
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,645.78,476.05
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,596.47,439.09
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,545.4,399.4
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,493.58,357.91
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,440.39,314.18
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,387.02,269.22
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,333.24,223.76
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,279.83,178.66
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,225.93,134.8
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,173.1,96.63
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,121.38,69.25
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,82.83,64.7
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,81.69,64.0
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,70.79,54.97
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,69.82,54.46
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,68.77,53.88
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,66.85,52.54
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,64.83,51.1
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,56.68,44.38
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,53.85,42.22
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,50.06,39.03
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,46.19,35.65
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,40.46,30.51
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,34.65,25.08
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,26.0,16.79
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,17.18,5.16
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,8.96,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,56.53,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,207.57,141.9
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,331.32,270.16
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,425.44,350.67
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,525.82,430.95
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,599.97,486.42
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,676.23,540.29
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,735.75,579.98
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,790.25,614.62
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,838.14,643.51
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,884.51,670.58
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,919.83,688.4
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,952.76,704.41
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,966.67,709.35
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,989.37,720.21
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,1003.31,726.56
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,1013.99,731.11
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,1018.7,730.97
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,1019.96,728.95
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,1015.99,725.03
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,1008.53,719.16
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,994.82,710.92
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,977.64,700.66
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,954.3,685.26
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,927.76,667.92
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,896.84,648.2
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,863.08,626.62
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,825.89,603.43
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,786.32,578.41
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,743.18,548.23
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,698.22,515.87
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,649.59,480.48
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,599.99,443.27
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,549.29,404.47
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,497.75,363.64
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,444.64,319.68
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,391.46,274.58
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,337.27,228.48
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,283.41,182.68
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,229.59,138.56
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,176.97,100.19
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,125.06,72.21
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,85.14,67.18
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,74.08,58.05
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,74.03,58.2
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,72.85,57.5
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,71.56,56.72
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,84.98,68.67
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,104.04,85.55
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,82.06,66.85
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,58.14,46.15
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,54.47,43.11
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,50.77,39.87
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,44.82,34.53
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,38.78,28.86
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,27.88,18.54
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,18.64,6.58
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,10.24,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,77.37,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,235.55,162.54
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,366.58,299.44
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,460.3,380.08
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,560.08,460.67
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,557.88,459.86
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,542.47,448.1
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,595.46,487.2
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,648.7,524.29
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,609.01,490.0
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,539.46,433.12
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,775.41,608.61
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,966.57,734.35
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,989.88,744.89
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,1010.25,755.84
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,1023.99,761.16
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,1034.39,764.51
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,972.25,722.52
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,873.54,653.36
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,962.82,714.67
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,1016.97,746.05
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,1002.6,736.01
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,984.79,724.75
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,960.47,707.99
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,932.99,689.26
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,901.99,669.45
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,868.16,647.63
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,829.4,622.32
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,788.48,595.25
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,745.18,563.73
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,700.15,530.25
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,649.8,492.21
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,599.51,453.23
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,549.67,413.36
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,499.21,371.82
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,447.52,328.34
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,395.52,283.49
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,342.38,237.52
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,289.76,192.1
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,229.08,141.88
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,176.87,102.9
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,131.63,81.29
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,112.39,91.26
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,94.56,76.32
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,83.38,66.96
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,103.11,84.37
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,136.58,113.61
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,114.49,94.9
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,98.23,81.14
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,92.92,76.96
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,87.37,72.44
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,76.18,62.79
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,64.48,52.45
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,53.2,42.23
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,41.53,31.43
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,29.79,20.26
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,17.76,6.36
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,9.82,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,50.24,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,199.33,137.34
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,323.24,265.52
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,419.19,350.07
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,520.96,434.54
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,383.5,323.23
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,181.3,151.24
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,210.56,176.02
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,239.62,199.23
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,212.0,174.27
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,168.29,136.3
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,378.05,308.73
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,576.21,459.32
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,524.61,414.59
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,492.63,386.45
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,527.93,411.19
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,561.99,434.06
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,825.73,628.21
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,1030.33,759.92
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,1024.97,750.87
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,1016.12,742.83
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,1001.89,731.56
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,984.19,718.32
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,962.05,702.39
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,936.6,684.49
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,905.08,664.0
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,870.71,641.65
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,832.8,618.16
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,792.49,592.64
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,748.69,562.16
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,703.08,529.06
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,654.94,492.22
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,605.47,453.41
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,553.36,413.15
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,500.44,370.74
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,446.64,325.53
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,392.56,278.89
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,337.63,231.24
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,283.0,183.87
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,228.11,137.93
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,174.2,97.62
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,121.07,67.9
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,77.55,61.29
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,76.84,61.03
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,76.03,60.65
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,74.1,59.3
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,63.66,50.51
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,65.54,52.47
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,62.07,49.7
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,62.62,50.48
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,63.41,51.45
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,54.39,43.46
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,44.81,34.85
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,39.8,30.25
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,34.75,25.42
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,26.89,17.82
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,18.94,7.54
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,9.82,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,86.75,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,245.61,170.23
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,377.4,308.25
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,469.02,387.56
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,566.59,466.91
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,631.96,516.99
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,705.46,570.47
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,764.16,610.99
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,822.5,649.81
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,834.0,653.86
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,841.4,655.44
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,792.9,617.93
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,719.16,560.65
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,786.73,609.07
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,862.24,659.78
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,858.41,652.75
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,860.11,650.1
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,879.27,661.38
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,895.43,670.45
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,974.53,722.42
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,1019.27,747.92
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,1004.17,737.47
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,985.61,725.61
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,961.37,708.78
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,933.94,689.93
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,902.54,669.14
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,868.28,646.42
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,830.21,621.55
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,789.78,594.84
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,746.44,564.36
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,701.22,531.04
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,651.9,493.64
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,602.15,454.91
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,551.67,414.4
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,500.33,372.0
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,447.63,327.4
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,394.67,281.52
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,340.58,234.62
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,286.79,188.0
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,233.38,143.22
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,180.93,103.89
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,128.58,74.25
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,84.61,67.31
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,73.46,58.12
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,73.4,58.37
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,72.19,57.63
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,70.87,56.81
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,65.84,52.61
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,67.12,53.95
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,62.14,49.84
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,56.74,45.29
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,53.02,42.15
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,49.24,38.83
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,43.62,33.68
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,37.92,28.25
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,28.92,19.61
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,18.71,7.67
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,10.24,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,39.88,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,187.1,129.28
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,307.02,251.59
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,406.88,337.3
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,512.42,421.57
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,589.4,479.31
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,668.44,535.34
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,733.97,577.52
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,799.78,617.72
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,843.2,642.02
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,891.72,669.16
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,931.09,688.16
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,968.13,705.25
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,993.85,715.89
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,1016.58,724.76
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,1020.56,722.2
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,1033.68,725.65
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,1038.32,727.54
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,1039.48,727.82
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,981.58,692.49
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,891.26,633.39
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,958.08,680.42
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,991.05,700.03
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,967.56,684.18
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,940.88,667.19
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,909.4,648.42
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,875.12,627.75
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,836.69,603.77
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,796.03,577.97
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,752.29,548.74
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,706.88,517.54
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,659.12,482.82
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,609.97,446.09
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,558.0,407.35
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,505.35,366.58
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,451.68,322.95
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,398.21,278.29
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,343.99,232.7
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,290.19,187.32
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,239.42,152.55
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,222.56,148.25
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,187.38,130.69
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,176.8,142.92
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,144.28,116.48
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,122.1,98.4
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,123.86,100.43
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,125.76,102.57
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,99.92,81.1
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,71.03,56.63
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,73.13,58.84
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,73.92,59.83
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,64.28,51.57
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,52.18,40.96
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,45.9,35.37
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,39.48,29.42
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,29.7,20.17
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,18.69,7.82
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,10.24,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,37.93,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,182.12,125.19
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,298.43,244.36
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,393.55,327.38
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,495.04,410.28
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,572.02,469.8
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,651.05,527.88
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,718.56,574.66
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,786.48,619.83
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,835.55,650.13
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,877.45,674.83
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,917.24,697.6
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,954.78,718.44
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,981.05,730.66
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,1004.37,740.95
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,1007.73,739.47
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,1020.32,744.33
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,1025.62,744.54
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,1027.48,742.85
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,1025.46,739.94
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,1019.92,735.01
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,1005.29,724.98
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,987.23,713.02
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,964.36,697.69
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,938.24,680.35
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,906.87,660.14
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,872.66,638.06
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,834.56,614.64
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,794.11,589.23
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,750.52,558.71
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,705.13,525.69
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,656.65,489.93
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,607.28,452.43
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,555.92,412.07
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,503.78,369.89
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,450.63,325.7
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,397.16,280.13
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,342.66,233.57
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,288.48,187.17
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,233.9,141.81
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,180.21,101.62
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,127.65,71.55
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,81.32,63.68
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,80.17,62.96
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,78.87,62.05
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,67.96,53.06
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,66.83,52.4
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,65.16,51.27
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,63.43,50.07
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,60.75,48.02
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,53.21,41.64
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,49.73,38.73
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,46.19,35.66
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,41.26,31.27
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,36.28,26.62
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,28.07,18.79
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,19.72,8.8
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,10.24,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,56.35,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,204.74,141.3
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,325.17,267.01
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,419.93,349.19
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,520.79,430.96
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,330.36,277.66
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,68.97,53.64
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,83.71,66.47
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,98.29,78.39
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,139.95,113.0
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,181.82,146.79
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,320.37,258.04
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,464.47,365.92
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,342.26,269.44
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,224.67,175.81
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,479.53,374.43
