Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,715.13,541.1
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,516.15,394.45
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,321.27,246.86
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,322.24,248.05
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,305.64,234.88
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,339.43,259.98
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,354.95,271.01
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,550.55,418.34
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,730.03,544.98
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,503.49,382.26
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,269.61,206.57
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,333.19,255.83
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,386.67,295.43
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,483.63,369.01
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,561.87,426.52
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,597.0,454.91
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,611.23,465.11
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,559.83,423.2
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,507.55,379.87
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,453.48,333.93
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,399.04,286.54
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,344.01,238.46
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,289.27,190.56
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,233.75,143.37
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,178.96,101.37
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,125.66,70.28
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,77.62,61.82
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,76.89,61.42
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,76.06,60.89
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,74.44,59.81
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,64.29,51.24
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,62.49,49.87
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,60.62,48.41
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,58.21,46.55
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,55.75,44.59
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,51.91,41.33
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,44.07,34.33
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,39.42,30.06
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,34.74,25.57
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,27.28,18.31
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,19.75,9.1
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,10.24,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,11.95,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,180.48,124.18
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,325.92,268.53
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,422.45,352.92
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,525.08,437.21
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,599.26,495.88
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,675.46,553.39
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,584.08,481.14
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,467.65,386.34
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,693.07,560.46
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,891.33,697.09
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,929.49,717.18
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,965.41,737.36
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,978.32,743.31
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,999.88,755.4
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,1014.44,761.39
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,1025.82,765.46
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,1030.49,766.75
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,1031.66,766.01
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,1027.52,761.45
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,1019.86,754.82
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,1005.43,744.59
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,987.54,732.3
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,964.34,716.03
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,937.91,697.71
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,906.66,676.87
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,872.54,654.08
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,834.94,629.38
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,794.94,602.79
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,750.9,571.81
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,705.06,537.89
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,657.14,501.46
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,607.88,462.94
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,556.49,421.63
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,504.2,378.29
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,450.25,332.37
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,395.96,284.97
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,341.08,236.75
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,286.42,188.66
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,231.37,141.64
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,177.09,99.81
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,123.51,68.13
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,74.1,58.8
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,72.75,57.85
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,71.25,56.73
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,100.26,82.25
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,159.07,133.45
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,101.73,84.32
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,56.43,44.83
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,54.22,43.16
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,51.98,41.37
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,49.12,38.97
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,42.53,33.07
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,38.22,29.1
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,33.9,24.93
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,27.23,18.37
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,20.59,9.96
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,10.67,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,48.14,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,198.17,136.48
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,324.99,268.56
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,426.43,357.36
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,534.34,446.02
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,607.79,503.26
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,683.26,559.18
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,740.13,599.11
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,803.45,642.33
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,850.51,671.89
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,896.0,699.67
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,931.53,719.94
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,953.26,730.62
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,794.32,618.06
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,569.93,447.98
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,522.65,410.82
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,452.26,354.87
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,644.68,501.54
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,810.67,620.35
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,932.87,707.1
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,1018.03,761.99
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,1003.71,750.55
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,985.93,738.15
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,963.27,721.91
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,937.34,703.58
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,906.59,682.78
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,872.93,660.0
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,835.27,634.4
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,795.17,606.97
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,752.19,576.18
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,707.25,542.28
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,658.75,504.84
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,609.24,465.67
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,415.96,319.66
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,290.48,224.74
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,351.75,270.15
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,390.91,295.27
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,347.74,262.18
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,323.45,244.59
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,285.88,216.89
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,253.5,194.07
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,217.21,168.97
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,185.97,153.43
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,166.81,137.85
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,161.03,133.42
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,150.69,125.3
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,139.73,116.58
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,130.29,108.87
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,120.45,100.76
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,112.25,94.14
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,101.47,85.13
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,67.37,55.14
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,43.97,34.24
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,39.19,29.88
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,31.58,22.78
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,24.87,16.29
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,18.09,8.23
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,9.39,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,74.85,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,229.43,155.81
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,358.01,289.27
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,450.41,365.81
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,549.01,441.59
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,614.24,488.86
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,687.81,539.54
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,746.27,577.4
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,804.47,613.57
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,850.13,640.7
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,894.22,666.37
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,918.08,678.52
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,950.5,696.44
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,974.81,710.27
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,996.21,722.47
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,1009.81,729.78
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,1020.15,735.32
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,1024.48,737.49
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,1025.36,737.76
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,1021.36,733.8
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,1013.87,727.88
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,999.26,719.03
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,981.21,708.16
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,957.88,693.62
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,931.32,676.94
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,900.41,657.77
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,866.62,636.6
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,828.96,613.31
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,788.91,588.01
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,745.54,558.02
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,700.29,524.93
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,652.73,489.72
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,603.72,452.31
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,552.65,411.88
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,500.61,369.45
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,446.67,324.34
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,392.28,277.68
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,337.4,230.3
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,282.67,182.89
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,227.47,136.31
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,172.98,94.65
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,119.5,62.92
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,68.2,52.82
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,67.0,52.01
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,65.67,51.04
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,64.14,50.0
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,62.51,48.88
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,60.01,46.99
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,57.39,44.99
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,54.55,42.75
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,46.01,35.42
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,42.98,32.81
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,39.91,30.09
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,35.84,26.46
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,31.78,22.67
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,25.29,16.45
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,18.79,8.74
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,8.96,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,97.24,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,250.3,168.14
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,377.67,303.56
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,463.67,376.19
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,549.95,444.17
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,618.98,495.37
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,689.51,544.79
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,640.1,506.96
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,564.08,449.25
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,731.82,569.6
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,878.0,663.63
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,911.11,679.33
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,942.0,695.13
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,965.45,707.32
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,986.02,717.78
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,1000.34,724.37
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,1011.41,729.13
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,1014.97,730.73
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,1015.11,730.46
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,1008.63,724.85
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,998.6,717.25
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,899.13,653.66
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,758.13,555.04
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,659.03,485.72
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,552.48,408.87
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,451.32,337.02
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,367.19,275.5
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,499.25,373.77
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,612.19,453.33
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,544.85,404.05
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,484.62,360.7
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,461.02,344.03
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,438.15,327.47
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,347.41,261.73
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,265.37,201.48
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,335.18,252.48
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,388.38,287.58
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,356.03,261.63
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,323.43,235.76
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,287.23,203.48
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,229.38,155.8
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,209.39,151.66
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,207.93,168.84
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,193.73,157.67
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,189.66,154.83
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,154.78,126.6
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,122.0,99.68
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,123.56,101.45
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,124.68,102.77
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,110.85,91.43
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,96.93,79.83
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,63.83,51.14
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,42.31,32.2
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,37.64,28.06
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,32.93,23.68
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,26.33,17.36
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,19.69,9.52
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,92.68,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,247.17,166.42
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,376.75,306.47
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,465.01,382.89
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,553.36,454.6
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,624.69,508.63
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,697.62,560.65
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,754.68,599.04
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,811.44,635.68
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,856.77,662.26
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,889.89,679.75
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,925.19,699.3
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,958.15,716.9
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,982.14,728.48
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,1003.22,738.24
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,928.27,686.4
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,813.04,605.41
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,941.88,692.36
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,1035.18,746.91
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,1029.32,740.25
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,1019.87,733.0
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,908.56,659.84
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,756.55,552.56
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,748.06,546.75
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,737.57,537.98
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,759.05,551.96
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,767.37,556.9
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,736.48,534.97
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,704.56,512.56
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,718.4,526.83
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,710.06,524.02
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,615.09,452.64
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,540.97,396.75
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,530.71,390.18
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,508.93,370.92
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,454.71,326.25
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,400.19,280.31
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,344.92,232.8
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,289.79,185.38
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,234.47,139.45
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,180.04,98.42
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,126.32,66.81
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,74.0,57.02
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,72.31,55.83
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,71.4,55.23
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,69.68,54.07
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,67.83,52.81
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,65.77,51.24
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,56.54,43.49
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,54.33,41.94
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,52.08,40.28
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,48.46,37.28
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,44.77,34.11
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,40.02,29.92
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,32.37,22.98
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,25.67,16.63
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,18.92,8.92
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,9.82,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,96.44,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,254.93,168.96
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,389.64,313.44
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,478.6,388.56
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,567.16,458.22
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,638.75,511.5
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,711.8,562.82
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,769.6,599.61
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,827.01,634.43
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,872.93,660.04
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,906.43,676.72
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,940.24,693.29
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,971.67,707.94
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,995.88,720.54
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,1017.1,731.37
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,1030.86,736.27
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,1041.3,739.33
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,1045.24,738.6
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,1045.66,735.99
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,1041.6,730.89
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,1033.98,723.88
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,1019.18,713.86
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,1000.86,701.88
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,977.24,686.75
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,950.33,669.65
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,918.92,651.0
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,884.56,630.36
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,846.04,605.68
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,805.15,579.28
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,761.18,550.78
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,715.32,519.07
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,666.77,484.88
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,617.11,448.67
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,565.09,410.02
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,512.17,369.2
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,443.71,317.79
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,403.56,289.09
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,351.98,242.68
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,293.14,186.72
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,237.55,140.88
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,182.71,99.7
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,157.33,100.66
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,207.01,165.23
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,124.17,98.16
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,72.62,55.75
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,70.93,54.68
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,69.11,53.45
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,59.19,45.31
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,57.9,44.48
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,55.74,42.88
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,53.54,41.21
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,50.38,38.63
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,47.2,35.93
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,38.67,28.47
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,33.93,24.13
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,26.87,17.54
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,19.74,9.57
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,10.24,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,98.28,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,260.25,171.98
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,399.59,324.15
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,485.42,397.94
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,585.73,477.28
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,657.69,530.97
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,731.07,582.51
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,789.53,620.09
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,847.6,655.66
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,882.13,675.03
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,925.1,699.76
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,958.81,718.61
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,990.08,735.75
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,1012.57,746.15
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,1031.99,754.69
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,1044.38,758.43
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,1053.41,760.24
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,1055.99,758.67
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,1054.99,755.15
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,1043.34,746.18
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,1027.89,735.11
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,1012.63,725.7
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,993.94,714.18
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,970.96,698.64
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,944.74,681.11
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,914.07,661.36
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,880.49,639.72
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,842.92,614.77
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,802.89,588.05
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,722.64,529.16
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,645.05,471.55
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,535.04,392.85
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,442.45,325.7
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,487.13,359.26
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,513.98,373.72
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,459.96,328.92
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,405.5,283.06
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,349.0,240.2
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,322.6,222.49
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,251.91,159.72
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,184.6,101.38
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,130.23,69.1
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,77.32,59.57
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,73.93,56.96
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,72.77,56.16
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,71.08,55.03
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,69.25,53.8
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,58.99,45.33
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,57.33,44.17
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,55.13,42.62
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,52.89,40.99
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,49.68,38.34
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,46.44,35.57
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,38.35,28.44
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,33.99,24.42
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,26.91,17.72
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,19.75,9.71
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,10.24,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,92.44,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,250.12,161.88
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,385.59,309.92
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,478.89,388.26
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,572.55,461.15
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,645.21,514.91
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,719.43,566.76
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,779.33,605.53
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,838.99,642.52
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,873.82,662.69
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,917.13,688.33
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,951.24,707.32
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,982.96,724.64
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,1005.92,735.23
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,1025.86,743.99
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,1038.9,748.16
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,1048.57,750.42
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,1051.7,749.19
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,1051.27,746.04
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,1043.08,739.37
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,1031.27,730.71
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,1015.08,719.51
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,995.48,706.32
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,971.22,690.31
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,943.75,672.35
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,912.71,652.68
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,878.77,631.14
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,840.57,606.2
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,800.02,579.56
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,756.55,550.38
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,711.22,518.24
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,663.08,482.75
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,613.63,445.39
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,562.34,406.46
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,510.12,365.55
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,456.77,322.48
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,402.97,277.85
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,347.84,231.77
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,292.86,185.58
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,238.1,140.93
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,184.17,100.71
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,130.52,68.93
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,78.28,59.87
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,74.3,56.91
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,73.17,56.26
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,71.51,55.17
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,69.72,53.97
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,59.19,45.3
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,57.22,43.89
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,55.05,42.37
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,52.83,40.76
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,49.26,37.89
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,45.61,34.85
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,40.89,30.69
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,33.19,23.71
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,26.51,17.38
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,19.77,9.79
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,10.24,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,101.93,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,264.9,170.29
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,407.13,329.8
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,489.74,402.79
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,586.68,481.75
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,658.49,536.67
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,731.69,589.57
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,790.5,629.36
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,848.94,667.23
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,884.06,686.83
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,927.62,711.76
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,962.45,730.81
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,994.86,748.04
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,1018.49,759.34
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,1039.06,768.74
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,1052.18,774.35
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,1061.88,778.0
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,1064.92,778.15
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,1064.38,776.29
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,1058.69,769.95
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,1049.36,761.56
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,1033.95,750.96
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,1014.99,738.3
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,990.66,720.98
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,963.02,701.69
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,931.28,681.14
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,896.54,658.61
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,857.79,633.96
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,816.52,607.37
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,771.9,577.06
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,725.32,543.14
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,675.94,506.65
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,625.5,468.28
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,573.07,427.81
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,519.67,385.16
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,464.9,339.35
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,409.72,292.0
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,353.7,243.62
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,297.82,195.08
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,241.58,147.33
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,186.12,104.36
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,131.45,70.94
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,78.23,61.79
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,73.5,57.99
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,72.29,57.14
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,70.58,55.96
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,68.74,54.68
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,66.68,53.2
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,57.44,45.38
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,54.86,43.37
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,52.21,41.24
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,49.36,38.87
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,46.52,36.41
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,41.81,32.12
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,34.04,24.9
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,27.35,18.46
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,20.63,10.74
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,10.67,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,99.29,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,260.22,165.0
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,401.17,326.07
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,485.83,401.12
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,584.61,481.89
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,656.96,537.47
