Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,730.85,591.13
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,789.87,630.09
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,838.56,659.95
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,882.68,686.06
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,925.24,710.2
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,960.22,729.4
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,992.79,746.75
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,1017.08,758.49
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,1038.3,768.31
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,1051.45,773.0
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,1061.21,775.75
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,1065.49,775.22
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,1066.13,772.65
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,1058.84,765.31
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,1047.86,755.96
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,1032.51,744.09
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,1013.62,730.21
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,989.87,714.26
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,962.78,696.25
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,930.3,676.07
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,894.89,653.88
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,855.53,628.89
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,813.76,602.03
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,768.74,571.93
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,721.86,538.32
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,672.19,501.75
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,621.25,463.14
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,568.75,421.91
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,515.34,378.72
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,460.44,333.29
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,405.15,286.27
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,349.22,238.26
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,293.47,190.15
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,237.28,142.76
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,181.83,100.02
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,127.48,66.9
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,74.48,57.91
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,68.27,52.97
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,66.03,51.33
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,64.49,50.29
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,62.85,49.15
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,60.03,46.89
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,57.06,44.49
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,54.18,42.32
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,51.21,40.01
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,42.79,32.7
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,40.08,30.35
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,35.97,26.64
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,31.86,22.76
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,26.23,17.32
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,18.96,9.35
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,9.82,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,101.53,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,262.95,162.66
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,397.47,321.64
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,487.97,401.23
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,583.47,479.17
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,656.63,535.26
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,731.4,589.4
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,788.76,628.16
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,845.62,664.99
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,882.18,685.66
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,927.23,711.61
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,962.48,730.93
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,995.24,748.37
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,1019.89,760.33
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,1041.5,770.36
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,1055.77,776.69
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,1066.61,781.02
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,1071.25,782.15
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,1072.26,781.24
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,1066.58,774.87
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,1057.21,766.44
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,1041.71,754.38
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,1022.64,740.29
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,999.14,724.37
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,972.26,706.36
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,940.35,685.74
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,905.43,663.15
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,866.11,636.96
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,824.32,608.97
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,779.54,578.6
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,732.8,544.83
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,682.93,507.31
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,631.9,468.0
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,578.96,426.81
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,525.1,383.66
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,469.76,338.28
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,414.02,291.29
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,357.49,242.71
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,301.19,194.23
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,244.96,147.29
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,189.6,105.06
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,134.54,71.73
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,80.99,62.87
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,75.59,58.58
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,74.75,58.06
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,73.11,56.97
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,71.33,55.77
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,61.13,47.35
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,59.52,46.25
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,57.41,44.78
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,55.25,43.23
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,52.12,40.66
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,48.96,37.97
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,40.31,30.32
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,35.61,25.98
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,28.57,19.28
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,21.48,11.31
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,11.1,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,63.25,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,223.94,134.4
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,367.69,295.75
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,465.9,378.66
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,570.75,460.33
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,639.19,511.04
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,716.56,565.4
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,778.31,605.53
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,839.85,643.83
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,887.23,671.15
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,922.19,689.65
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,957.77,709.32
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,991.02,727.14
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,1016.18,738.97
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,1038.31,748.94
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,1053.42,755.69
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,1065.14,760.55
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,1069.26,760.9
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,1069.77,759.29
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,1062.33,751.56
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,1051.22,741.83
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,1036.29,730.46
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,1017.82,717.11
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,994.47,701.8
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,967.78,684.47
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,936.52,664.86
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,902.26,643.35
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,863.6,618.36
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,822.46,591.63
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,777.98,562.17
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,731.58,529.62
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,682.77,494.97
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,632.45,458.14
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,579.4,418.98
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,525.4,377.58
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,470.16,333.07
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,414.56,286.98
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,358.16,239.78
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,301.94,192.41
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,245.41,145.78
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,189.71,103.74
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,134.57,70.65
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,80.88,62.0
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,74.75,57.27
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,73.59,56.6
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,71.91,55.49
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,70.09,54.27
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,67.39,52.29
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,57.46,44.09
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,55.26,42.55
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,53.0,40.91
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,49.8,38.29
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,46.55,35.53
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,41.83,31.4
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,34.06,24.39
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,27.38,18.13
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,20.66,10.64
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,10.67,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,10.24,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,197.16,114.25
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,372.07,297.91
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,464.25,376.5
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,562.59,454.17
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,629.67,504.14
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,705.38,557.55
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,766.55,598.61
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,827.54,638.01
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,874.18,664.15
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,919.19,688.44
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,944.78,700.5
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,978.89,718.12
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,1002.83,729.18
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,1023.81,738.47
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,1038.44,743.63
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,1049.74,746.91
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,1053.99,746.32
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,1054.69,743.83
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,1048.66,738.6
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,1039.06,731.43
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,1024.47,721.38
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,1006.36,709.31
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,982.93,694.06
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,956.2,676.83
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,924.06,657.49
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,889.03,636.19
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,850.92,611.52
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,810.34,585.07
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,766.06,556.35
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,719.91,524.24
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,669.99,487.52
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,619.36,449.37
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,567.91,410.48
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,515.6,369.64
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,461.78,326.39
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,407.68,281.71
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,352.4,235.69
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,297.43,189.63
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,242.81,144.83
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,189.17,104.53
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,135.98,72.66
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,84.32,64.58
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,77.87,59.49
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,76.52,58.56
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,74.96,57.7
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,64.74,49.51
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,63.01,48.36
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,61.21,47.1
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,58.84,45.44
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,56.41,43.68
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,52.58,40.55
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,44.69,33.74
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,40.08,29.73
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,35.43,25.48
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,28.47,18.97
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,21.43,11.19
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,11.1,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,190.32,106.7
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,379.44,302.69
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,463.12,374.61
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,561.28,452.05
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,634.25,506.19
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,708.88,558.47
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,767.07,595.32
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,824.94,630.22
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,871.18,656.81
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,905.11,674.67
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,939.81,693.88
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,972.16,711.27
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,996.16,722.13
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,1017.21,731.19
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,1031.62,737.25
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,1042.65,741.35
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,1046.98,740.83
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,1047.78,738.41
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,1037.67,729.56
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,1023.86,718.8
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,1009.46,708.86
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,991.64,696.89
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,969.07,682.1
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,943.27,665.36
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,913.02,645.12
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,879.86,623.12
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,842.0,598.79
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,801.81,572.8
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,759.13,544.91
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,714.6,514.25
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,667.34,480.84
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,618.63,445.36
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,567.95,407.3
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,516.3,367.26
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,462.7,324.53
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,408.74,280.31
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,354.3,235.33
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,299.99,190.13
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,245.11,145.33
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,190.95,104.8
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,137.46,72.9
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,85.4,64.93
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,78.39,59.54
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,76.78,58.53
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,74.89,57.27
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,64.27,48.71
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,62.18,47.24
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,59.97,45.66
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,57.53,43.94
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,55.01,42.11
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,51.53,39.29
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,47.99,36.32
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,39.43,28.96
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,34.71,24.74
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,27.69,18.22
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,20.59,10.48
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,10.67,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,164.58,87.45
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,322.25,257.44
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,416.87,338.98
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,518.13,419.54
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,592.14,475.23
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,668.4,529.54
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,730.86,570.91
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,788.61,607.28
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,836.71,636.02
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,883.34,662.99
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,920.3,681.65
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,954.98,698.51
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,969.51,703.69
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,992.71,714.65
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,1008.1,720.37
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,1020.27,724.28
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,1025.46,725.46
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,1027.23,724.78
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,1024.36,721.46
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,1017.97,716.19
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,1004.23,706.59
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,987.05,695.05
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,964.64,681.25
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,938.99,665.38
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,908.89,646.4
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,875.89,625.58
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,838.58,602.57
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,798.9,577.77
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,756.31,549.71
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,711.86,518.7
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,663.56,484.06
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,614.38,447.77
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,564.39,409.51
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,513.46,369.37
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,460.48,326.74
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,407.1,282.58
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,353.09,237.49
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,299.33,192.3
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,244.89,147.46
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,191.23,106.91
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,138.57,75.17
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,87.44,67.41
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,80.37,61.8
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,78.83,60.72
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,67.78,51.89
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,66.66,51.36
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,64.68,49.98
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,62.6,48.49
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,60.28,46.89
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,57.92,45.18
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,49.35,37.89
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,45.42,34.54
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,40.85,30.54
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,36.24,26.31
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,28.88,19.43
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,21.42,11.25
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,11.1,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,190.66,97.97
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,381.98,306.49
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,466.99,381.46
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,566.98,461.76
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,640.44,517.41
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,715.56,571.1
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,775.41,611.78
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,835.02,650.73
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,871.04,671.33
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,915.55,697.32
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,950.93,717.43
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,983.97,735.85
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,1008.31,747.48
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,1029.63,757.23
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,1044.05,763.71
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,1055.1,768.26
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,1059.58,769.26
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,1060.46,768.27
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,1054.03,762.51
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,1043.89,754.65
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,1029.78,744.95
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,1012.12,733.17
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,989.53,717.92
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,963.57,700.58
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,932.61,680.59
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,898.63,658.63
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,860.58,634.57
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,819.99,608.57
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,776.36,579.5
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,730.7,546.81
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,681.33,510.46
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,630.86,472.21
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,579.11,432.36
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,526.3,390.28
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,471.44,344.55
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,416.12,297.21
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,360.09,248.92
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,304.17,200.39
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,247.75,152.37
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,191.99,108.84
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,137.12,74.71
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,83.67,66.42
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,76.24,60.45
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,74.82,59.54
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,73.17,58.42
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,71.39,57.2
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,60.86,48.19
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,58.91,46.67
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,56.75,45.04
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,54.55,43.33
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,50.99,40.34
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,47.38,37.19
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,39.22,29.81
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,34.86,25.66
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,28.2,19.24
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,21.52,11.57
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,11.1,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,178.45,86.03
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,354.56,286.08
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,450.65,371.08
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,553.37,454.78
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,629.12,513.03
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,701.43,565.53
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,763.32,606.62
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,824.99,645.53
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,873.07,673.78
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,919.57,700.05
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,945.8,713.07
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,980.57,731.76
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,1005.55,743.73
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,1027.58,753.88
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,1042.46,759.56
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,1053.95,763.29
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,1058.72,763.02
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,1059.94,760.8
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,1054.67,753.38
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,1045.73,743.99
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,1031.56,733.03
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,1013.84,720.12
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,990.79,705.08
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,964.4,688.04
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,933.48,668.55
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,899.55,647.16
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,861.23,622.43
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,820.45,595.92
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,776.33,566.53
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,730.31,534.08
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,680.62,498.64
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,630.11,461.51
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,578.34,421.99
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,525.71,380.56
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,471.36,336.86
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,416.78,291.66
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,361.21,244.66
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,305.95,197.74
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,250.93,152.4
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,196.92,111.52
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,143.41,79.05
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,91.47,71.29
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,84.66,66.02
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,74.02,57.41
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,73.17,57.02
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,72.25,56.55
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,70.41,55.3
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,68.48,53.97
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,60.46,47.43
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,58.12,45.74
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,54.82,43.04
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,51.48,40.19
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,45.93,35.31
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,40.28,30.12
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,31.77,22.07
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,23.1,12.6
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,11.95,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,156.47,68.97
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,307.35,246.88
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,405.43,333.8
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,510.37,419.02
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,588.56,479.22
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,669.24,538.01
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,642.9,515.95
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,600.56,482.7
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,620.17,494.63
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,636.22,502.47
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,806.2,622.08
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,962.81,722.37
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,990.13,734.13
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,1002.52,738.19
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,1018.95,743.75
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,1032.15,747.23
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,1037.88,747.59
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,1040.14,746.05
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,1036.29,740.95
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,1028.89,733.92
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,1015.46,724.76
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,998.56,713.64
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,976.37,699.01
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,950.9,682.4
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,920.5,663.93
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,887.18,643.48
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,850.32,619.36
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,810.98,593.45
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,767.61,563.97
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,722.39,531.79
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,674.11,497.09
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,624.62,460.42
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,573.57,421.08
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,521.6,379.84
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,467.6,336.08
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,413.24,290.73
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,358.44,244.47
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,303.87,198.06
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,248.73,152.44
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,194.47,111.04
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,141.03,78.16
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,89.17,70.23
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,81.74,64.23
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,80.2,63.14
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,69.22,54.1
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,68.13,53.48
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,66.52,52.41
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,64.84,51.25
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,62.21,49.36
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,54.59,43.0
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,51.16,40.15
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,47.67,37.14
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,42.77,32.73
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,37.83,28.08
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,30.1,20.72
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,22.25,11.98
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,11.52,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,144.89,57.25
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,284.68,228.1
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,378.04,311.95
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,478.27,394.35
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,556.0,454.88
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,636.26,514.07
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,698.54,557.74
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,761.03,599.93
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,811.77,631.66
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,861.38,661.71
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,894.11,678.35
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,930.7,697.36
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,958.53,711.51
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,983.53,723.82
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,1000.9,732.28
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,1015.04,738.87
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,1009.91,732.45
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,1014.19,732.42
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,1011.9,729.26
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,1006.16,724.17
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,994.07,715.7
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,978.55,705.28
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,957.33,690.94
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,932.9,674.64
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,904.07,656.05
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,872.35,635.59
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,836.31,611.74
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,797.88,586.18
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,755.89,558.59
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,712.11,528.59
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,666.34,495.27
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,618.87,459.65
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,568.47,420.42
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,517.15,379.31
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,464.33,335.85
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,411.06,290.87
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,356.61,244.69
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,302.41,198.4
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,248.05,152.77
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,194.36,111.37
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,141.15,78.57
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,89.47,70.48
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,82.17,64.73
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,70.74,55.33
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,69.78,54.82
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,68.73,54.22
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,66.83,52.78
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,64.82,51.23
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,62.19,49.24
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,54.58,42.81
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,51.17,40.0
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,47.69,37.0
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,42.4,32.33
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,37.03,27.36
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,29.27,20.0
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,21.4,11.27
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,11.1,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
