Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,149.94,52.22
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,296.62,236.64
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,391.26,321.59
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,492.72,404.59
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,569.8,464.2
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,649.31,522.39
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,712.56,566.43
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,776.11,609.01
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,820.12,635.7
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,869.05,665.12
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,907.62,685.47
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,943.93,703.94
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,971.54,717.75
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,996.28,729.72
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,1000.92,730.07
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,1014.63,736.58
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,1021.44,737.67
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,1024.81,736.85
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,1027.39,736.79
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,1026.36,734.63
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,1012.67,726.14
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,995.49,715.71
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,973.51,700.97
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,948.22,684.2
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,917.93,664.77
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,884.69,643.43
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,847.09,618.66
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,807.05,592.13
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,764.04,563.07
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,719.1,530.91
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,669.77,495.15
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,619.78,457.88
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,569.25,418.81
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,517.82,377.86
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,464.38,334.4
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,410.58,289.39
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,356.01,243.28
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,301.7,197.04
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,247.24,151.54
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,193.59,110.39
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,140.71,77.96
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,89.34,70.1
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,82.14,64.31
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,70.69,54.83
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,69.73,54.33
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,68.69,53.74
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,66.77,52.41
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,64.75,50.97
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,62.14,49.0
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,54.54,42.6
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,50.77,39.47
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,46.89,36.14
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,41.99,31.81
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,37.02,27.23
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,29.28,19.9
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,21.41,11.15
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,11.1,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,159.27,46.73
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,319.94,254.57
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,415.79,340.91
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,518.86,425.07
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,593.94,482.52
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,671.47,538.34
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,728.54,576.94
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,791.61,618.14
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,841.07,648.23
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,889.14,676.56
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,926.87,697.0
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,951.08,708.37
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,977.54,721.57
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,1001.15,732.79
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,1017.92,740.8
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,1031.45,746.94
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,1036.99,748.25
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,1039.04,747.63
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,1031.55,741.26
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,1020.38,732.86
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,1007.73,725.06
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,991.59,715.15
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,969.23,700.03
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,943.63,682.94
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,913.99,663.82
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,881.4,642.78
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,844.1,619.22
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,804.42,593.85
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,761.82,565.57
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,717.34,534.48
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,670.83,500.53
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,622.39,464.08
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,570.64,423.38
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,517.97,380.83
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,464.33,336.55
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,410.19,290.64
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,354.99,243.45
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,299.96,196.11
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,244.47,149.37
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,189.69,107.01
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,135.53,73.42
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,82.85,64.91
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,75.78,59.19
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,74.38,58.2
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,72.76,57.13
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,71.0,55.94
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,60.86,47.5
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,59.3,46.45
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,56.83,44.55
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,54.28,42.56
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,50.74,39.62
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,47.15,36.53
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,39.04,29.33
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,34.73,25.33
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,27.7,18.61
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,20.6,10.53
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,10.67,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,153.55,34.56
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,309.03,245.43
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,407.16,334.5
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,512.83,421.12
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,377.92,314.24
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,178.7,147.61
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,209.1,173.36
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,239.19,197.12
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,580.52,470.3
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,885.07,679.79
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,778.45,598.89
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,621.52,482.87
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,835.57,635.42
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,998.84,736.37
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,1016.07,742.49
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,1030.1,748.98
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,1035.72,750.66
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,1037.85,750.44
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,900.38,660.27
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,715.1,528.97
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,722.98,535.08
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,728.64,537.5
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,863.83,634.77
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,949.0,688.81
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,919.13,668.1
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,886.23,646.9
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,849.29,623.66
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,809.78,598.49
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,766.46,570.32
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,721.15,538.61
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,672.57,503.0
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,622.92,465.53
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,571.43,425.25
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,518.97,382.99
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,465.0,338.49
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,410.56,292.3
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,355.27,244.89
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,300.14,197.26
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,244.46,150.15
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,189.54,107.48
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,135.34,73.85
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,82.62,65.27
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,75.78,59.7
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,74.38,58.69
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,72.75,57.6
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,70.99,56.4
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,60.51,47.6
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,58.59,46.21
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,56.09,44.27
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,53.52,42.24
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,49.98,39.27
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,46.38,36.13
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,38.31,28.85
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,33.96,24.72
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,27.31,18.33
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,20.64,10.51
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,10.67,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,146.63,21.05
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,294.25,233.57
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,389.93,322.88
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,492.63,409.31
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,570.54,470.87
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,651.02,530.85
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,600.55,490.43
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,550.09,449.52
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,471.17,384.2
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,385.44,312.74
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,414.41,333.84
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,442.3,352.88
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,737.62,576.26
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,986.44,738.54
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,844.36,637.25
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,661.6,502.69
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,871.92,656.02
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,1027.64,753.46
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,894.93,662.49
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,715.27,533.42
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,677.37,506.81
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,623.55,467.7
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,814.36,607.96
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,939.07,689.85
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,909.16,669.07
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,876.31,648.22
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,839.77,624.73
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,800.69,599.3
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,757.63,569.56
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,712.68,536.63
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,665.01,501.33
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,615.92,463.88
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,564.77,423.42
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,512.67,381.0
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,458.84,336.19
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,404.61,289.76
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,349.39,242.03
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,294.36,194.13
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,239.55,147.41
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,185.59,105.26
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,131.89,71.79
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,79.68,63.05
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,73.73,58.19
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,72.89,57.65
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,71.25,56.54
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,69.48,55.32
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,59.26,46.7
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,57.65,45.57
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,55.16,43.63
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,52.58,41.57
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,49.42,38.93
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,46.23,36.15
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,38.19,28.86
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,33.87,24.75
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,26.84,17.98
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,19.73,9.78
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,10.24,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,159.3,8.5
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,325.87,256.8
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,420.52,344.75
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,522.75,429.02
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,590.58,482.55
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,667.2,539.61
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,602.16,488.75
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,490.06,400.74
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,699.37,557.86
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,878.98,678.19
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,905.47,690.74
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,940.55,711.1
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,737.62,568.23
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,467.24,363.49
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,553.24,429.58
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,660.62,505.2
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,870.77,656.17
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,1024.92,753.66
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,1019.96,746.5
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,1011.42,739.47
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,998.17,730.12
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,981.44,718.72
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,959.45,703.54
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,934.19,686.33
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,904.43,666.77
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,871.72,645.26
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,834.65,621.38
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,795.14,595.61
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,752.63,566.81
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,708.17,534.54
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,660.7,499.06
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,612.26,461.84
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,561.43,422.36
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,509.71,380.82
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,457.05,336.5
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,403.9,290.6
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,349.7,243.11
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,295.67,195.65
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,240.97,149.01
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,186.94,106.78
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,133.78,73.75
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,82.04,65.05
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,75.74,59.91
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,74.07,58.67
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,72.15,57.32
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,70.08,55.84
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,59.6,47.0
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,57.69,45.61
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,55.18,43.65
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,52.6,41.59
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,49.06,38.6
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,45.45,35.45
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,37.46,28.2
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,33.1,24.05
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,26.04,17.27
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,18.9,9.03
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,9.82,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,159.06,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,327.29,257.83
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,420.38,346.02
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,520.96,429.69
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,587.55,482.36
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,662.97,538.63
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,528.4,434.39
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,339.01,279.9
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,615.68,499.48
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,872.02,676.36
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,897.12,686.16
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,930.74,704.77
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,763.67,587.0
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,529.84,411.29
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,806.36,616.28
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,1008.61,743.56
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,1014.03,740.95
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,1016.01,739.28
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,1011.73,734.87
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,1003.97,728.48
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,990.94,720.27
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,974.43,709.98
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,952.53,694.98
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,927.37,677.96
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,897.82,658.11
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,865.32,636.29
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,828.78,611.72
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,789.73,585.33
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,747.3,557.11
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,702.88,525.15
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,655.39,490.03
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,606.73,453.02
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,556.25,414.1
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,504.76,373.04
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,451.47,328.77
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,397.73,282.88
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,343.28,235.47
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,288.95,188.05
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,234.22,141.78
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,180.24,100.01
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,127.05,67.35
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,75.22,58.54
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,69.43,53.85
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,67.88,52.69
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,66.44,51.75
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,64.9,50.72
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,62.49,48.93
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,52.74,40.72
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,50.43,38.95
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,48.06,37.08
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,44.75,34.31
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,41.38,31.39
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,37.4,27.79
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,33.44,24.03
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,24.43,15.62
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,18.08,8.14
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,9.39,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,165.97,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,343.28,264.66
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,434.88,349.91
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,533.03,428.13
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,604.31,482.83
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,677.65,536.03
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,734.9,575.05
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,782.16,605.58
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,826.7,633.26
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,869.93,659.3
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,905.05,678.14
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,937.89,695.22
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,962.31,707.97
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,983.87,718.97
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,998.29,726.5
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,1009.44,732.12
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,1015.17,734.9
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,1017.39,735.7
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,1012.03,731.38
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,1003.03,724.92
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,990.5,716.9
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,974.49,706.78
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,953.14,691.98
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,928.49,675.15
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,898.92,655.82
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,866.38,634.56
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,830.16,611.33
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,791.37,586.16
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,748.85,558.4
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,704.34,526.91
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,656.78,491.71
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,607.77,454.38
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,557.22,414.49
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,505.63,372.58
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,451.95,328.01
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,397.62,281.64
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,342.45,234.14
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,287.39,186.44
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,231.73,139.2
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,176.59,96.37
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,122.42,63.17
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,69.63,53.82
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,105.12,84.2
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,188.51,154.42
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,106.42,85.97
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,59.15,45.92
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,57.27,44.51
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,55.31,42.97
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,52.44,40.8
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,49.48,38.49
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,41.44,31.49
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,39.12,29.5
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,35.03,25.78
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,30.94,21.9
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,24.88,16.06
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,18.84,8.62
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,8.96,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,166.38,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,345.7,268.32
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,432.97,355.21
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,537.14,442.48
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,613.54,503.04
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,692.03,561.7
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,751.92,604.03
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,811.69,644.53
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,849.06,667.15
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,895.0,695.22
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,931.36,715.9
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,965.38,734.69
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,990.92,747.59
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,1013.53,758.56
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,1029.41,765.95
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,1041.92,771.32
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,1047.8,773.25
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,1050.09,773.13
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,1045.73,767.49
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,1037.71,759.77
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,1024.52,748.97
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,1007.73,736.08
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,985.54,719.91
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,959.94,701.7
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,929.28,681.61
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,895.55,659.53
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,858.11,634.23
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,818.02,607.03
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,774.09,577.63
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,728.1,544.47
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,679.18,508.22
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,628.97,469.96
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,576.67,428.79
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,523.31,385.56
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,468.24,339.75
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,412.49,292.16
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,355.88,243.55
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,299.36,194.72
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,242.4,146.53
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,186.02,102.94
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,130.48,68.95
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,76.31,59.21
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,71.51,55.39
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,69.96,54.25
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,68.17,53.02
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,66.26,51.68
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,63.81,49.88
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,61.24,47.94
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,51.73,39.91
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,49.32,38.03
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,46.36,35.58
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,43.39,33.02
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,38.97,29.11
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,34.56,25.0
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,25.41,16.42
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,19.04,8.57
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,9.82,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,161.45,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,337.19,258.11
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,426.09,345.14
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,532.04,430.61
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,608.66,488.87
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,687.42,544.97
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,748.33,584.71
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,809.18,622.37
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,856.3,650.21
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,891.35,669.3
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,927.92,688.85
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,962.22,706.5
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,987.25,719.38
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,1009.35,730.52
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,1025.24,736.46
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,1037.78,740.48
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,1042.68,741.35
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,1044.02,740.31
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,1035.79,733.59
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,1023.88,724.89
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,1010.91,717.06
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,994.41,707.12
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,972.07,692.28
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,946.43,675.45
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,915.84,656.02
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,882.3,634.71
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,844.8,611.43
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,804.83,586.28
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,761.85,557.98
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,716.9,526.43
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,669.55,492.31
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,620.5,455.87
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,569.2,416.56
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,516.82,375.1
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,462.21,330.66
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,407.09,284.52
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,351.39,237.39
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,295.78,190.05
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,239.97,143.54
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,184.79,101.53
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,130.21,68.82
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,76.99,59.29
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,72.69,56.04
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,70.89,54.81
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,69.49,53.92
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,67.98,52.93
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,65.29,50.94
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,55.34,42.64
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,53.07,41.01
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,50.74,39.28
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,47.09,36.22
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,43.35,32.99
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,38.94,29.08
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,34.55,24.98
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,24.99,16.05
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,18.19,7.75
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,9.39,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,138.39,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,340.19,259.38
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,437.31,356.44
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,541.11,442.71
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,616.13,501.24
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,693.24,557.59
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,752.83,598.52
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,812.33,637.49
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,849.0,659.04
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,894.23,685.96
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,929.44,706.21
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,962.35,724.76
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,987.63,738.13
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,1009.95,749.63
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,1024.91,756.44
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,1036.51,761.3
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,1042.09,763.0
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,1044.08,762.67
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,1039.48,757.86
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,1031.22,750.95
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,1017.73,741.46
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,1000.67,729.88
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,978.64,714.69
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,953.2,697.39
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,923.16,677.74
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,890.03,656.06
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,852.33,631.88
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,812.02,605.71
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,768.59,576.27
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,723.02,542.94
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,674.61,506.99
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,625.0,469.08
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,573.13,428.13
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,520.16,385.07
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,465.01,339.06
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,409.23,291.3
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,353.11,242.84
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,296.96,194.05
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,240.39,146.01
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,184.39,102.62
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,128.95,68.9
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,74.81,58.67
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,71.47,56.04
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,69.91,54.88
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,68.13,53.65
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,66.22,52.3
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,63.78,50.37
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,61.2,48.31
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,52.1,40.59
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,50.1,39.05
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,46.78,36.26
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,43.41,33.33
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,39.0,29.32
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,34.6,25.13
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,25.01,16.13
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,18.2,7.61
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,9.39,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,133.6,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,329.0,248.72
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,431.11,350.16
