Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,539.63,438.35
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,617.44,498.62
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,697.47,556.9
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,759.71,598.02
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,821.92,636.97
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,859.67,658.69
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,905.91,685.65
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,942.17,703.85
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,976.15,720.23
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,1002.12,732.57
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,1025.06,743.04
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,1040.46,747.42
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,1052.47,749.89
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,1057.4,749.61
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,1058.7,747.4
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,1050.13,740.61
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,1037.72,731.78
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,1023.97,722.28
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,1006.65,710.7
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,984.41,694.85
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,958.79,677.03
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,928.17,657.9
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,894.52,636.86
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,856.78,612.7
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,816.48,586.72
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,772.75,558.58
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,727.0,527.09
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,678.18,491.56
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,627.89,454.02
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,575.68,414.82
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,522.42,373.48
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,467.28,329.39
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,411.74,283.69
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,355.05,236.56
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,298.51,189.25
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,242.19,143.16
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,186.72,101.76
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,131.48,69.4
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,77.77,59.19
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,75.99,58.07
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,75.15,57.68
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,73.2,56.36
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,71.09,54.91
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,61.02,46.67
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,59.43,45.61
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,57.33,44.17
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,55.2,42.66
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,51.69,39.78
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,44.21,33.31
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,39.54,29.22
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,34.85,24.89
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,27.4,17.87
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,19.88,8.4
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,10.24,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,115.71,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,300.4,222.71
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,408.96,329.88
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,524.35,422.82
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,596.15,478.23
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,678.42,538.02
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,744.25,581.52
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,810.26,622.85
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,859.57,652.14
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,907.43,679.64
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,935.3,692.11
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,971.63,709.94
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,997.71,722.17
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,1020.84,732.63
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,1036.63,738.37
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,1049.05,742.23
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,1054.41,743.38
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,1056.17,742.6
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,1051.8,738.31
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,1043.74,732.0
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,1029.95,722.39
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,1012.55,710.75
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,989.7,695.88
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,963.46,678.99
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,932.21,659.48
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,897.9,638.05
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,859.94,614.92
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,819.37,589.85
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,774.93,560.75
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,728.46,528.2
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,679.26,493.72
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,628.86,457.14
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,575.91,416.87
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,521.98,374.6
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,466.78,330.1
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,411.19,284.05
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,354.77,236.9
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,298.5,189.62
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,241.79,143.17
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,185.93,101.5
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,130.94,69.48
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,77.47,59.17
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,76.01,58.33
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,74.57,57.43
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,72.91,56.34
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,71.11,55.15
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,60.71,46.61
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,58.76,45.23
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,56.63,43.75
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,54.46,42.2
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,50.92,39.28
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,47.33,36.21
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,38.78,28.67
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,34.06,24.3
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,26.57,17.22
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,19.01,7.54
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,9.82,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,122.37,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,312.99,230.29
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,415.76,338.15
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,516.4,422.63
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,595.0,484.4
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,675.88,543.9
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,738.75,587.39
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,801.69,628.89
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,851.33,658.55
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,888.97,679.04
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,926.99,698.94
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,962.82,716.83
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,988.91,729.46
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,1012.08,740.27
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,1027.91,746.19
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,1040.41,750.19
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,1046.95,750.96
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,1049.88,749.73
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,1044.24,744.54
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,1034.92,737.34
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,1021.75,729.32
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,1004.99,719.17
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,983.25,704.63
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,958.08,688.01
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,927.85,668.71
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,894.52,647.44
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,857.04,622.88
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,816.9,596.44
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,772.91,568.22
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,726.84,536.38
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,677.68,500.4
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,627.17,462.43
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,574.7,421.93
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,521.18,379.34
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,465.93,334.12
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,409.99,287.08
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,353.05,238.77
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,296.25,190.34
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,239.05,142.73
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,182.5,99.91
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,126.85,67.19
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,73.46,56.79
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,72.64,56.34
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,71.71,55.73
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,69.96,54.55
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,68.09,53.26
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,65.98,51.65
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,56.8,43.92
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,54.57,42.34
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,52.3,40.67
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,49.03,37.96
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,45.75,35.13
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,37.69,27.96
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,33.32,23.86
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,26.2,17.0
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,19.05,7.26
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,9.82,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,106.77,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,278.79,201.12
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,388.91,315.65
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,503.44,410.53
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,582.86,473.09
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,659.3,529.85
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,726.34,576.58
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,793.68,621.2
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,842.82,651.32
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,890.6,679.66
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,823.53,629.92
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,727.36,560.44
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,882.56,665.39
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,1008.1,741.63
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,1024.7,746.46
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,1038.03,750.95
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,1044.03,751.39
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,1046.44,749.86
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,1041.43,744.99
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,1032.72,738.07
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,1019.6,729.97
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,1002.88,719.75
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,980.27,704.54
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,954.28,687.28
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,924.15,667.95
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,890.93,646.63
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,853.61,623.21
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,813.64,597.82
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,770.13,568.56
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,724.5,535.78
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,675.44,500.12
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,625.02,462.37
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,572.91,421.87
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,519.68,379.25
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,464.72,334.03
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,409.24,287.17
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,352.34,238.76
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,295.53,190.21
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,238.99,143.09
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,183.17,100.91
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,127.48,68.29
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,75.13,58.21
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,74.37,57.81
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,73.49,57.25
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,71.8,56.11
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,69.97,54.87
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,59.85,46.38
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,58.21,45.15
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,55.66,43.29
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,53.04,41.32
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,49.84,38.67
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,46.62,35.89
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,38.1,28.31
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,33.33,23.85
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,25.8,16.62
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,18.2,6.27
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,9.39,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,126.9,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,310.71,220.42
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,420.55,340.85
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,533.46,435.15
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,611.84,496.64
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,692.59,555.89
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,752.59,597.17
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,812.44,636.37
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,850.15,658.59
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,896.39,686.08
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,725.49,563.99
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,486.13,382.89
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,787.55,607.36
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,1019.26,755.16
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,1034.6,758.95
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,1046.6,764.03
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,1052.24,764.25
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,1054.23,762.44
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,1046.49,755.77
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,1034.84,746.93
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,1021.16,737.47
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,1003.9,725.9
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,981.3,711.44
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,955.33,694.78
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,924.73,674.92
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,891.08,653.07
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,852.97,628.84
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,812.32,602.67
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,768.59,572.76
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,722.8,539.52
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,673.94,503.6
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,623.74,465.6
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,570.76,424.9
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,516.84,382.05
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,462.19,336.65
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,407.0,289.5
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,350.25,240.67
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,293.72,191.78
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,237.19,144.06
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,181.37,101.36
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,126.15,68.86
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,75.48,59.26
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,73.84,58.09
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,72.05,56.73
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,70.31,55.55
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,68.45,54.25
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,57.96,45.41
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,55.92,43.89
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,53.67,42.17
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,51.39,40.36
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,47.76,37.29
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,44.07,34.04
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,39.29,29.67
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,31.69,22.58
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,24.55,15.63
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,17.35,5.32
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,8.96,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,110.34,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,283.67,197.62
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,397.58,324.6
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,506.33,417.02
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,585.37,480.27
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,666.77,541.32
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,530.36,436.11
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,338.87,280.52
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,635.68,515.04
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,880.23,682.53
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,696.57,547.01
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,444.38,352.53
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,757.09,589.56
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,1001.37,746.95
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,1017.21,749.97
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,1029.76,754.45
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,1034.29,754.01
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,1035.27,751.63
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,1029.57,746.3
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,1020.18,738.89
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,1006.82,730.51
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,989.91,720.0
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,967.15,704.48
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,941.06,686.91
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,910.9,667.98
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,877.69,646.96
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,840.39,623.04
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,800.49,597.15
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,757.14,567.5
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,711.72,534.27
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,663.85,498.84
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,614.25,461.0
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,562.03,419.7
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,508.73,376.28
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,453.87,330.51
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,398.26,282.78
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,341.61,233.73
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,285.05,184.55
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,228.12,136.28
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,171.72,93.09
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,116.13,60.6
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,66.15,51.31
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,64.54,50.14
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,62.79,48.8
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,61.15,47.65
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,59.41,46.41
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,57.16,44.63
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,54.8,42.74
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,51.86,40.4
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,48.81,37.93
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,40.11,30.33
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,36.9,27.51
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,33.11,24.03
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,29.37,20.41
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,22.77,13.99
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,16.18,4.02
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,7.68,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,132.41,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,320.7,216.44
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,430.73,348.88
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,541.72,442.39
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,617.65,502.44
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,696.02,560.28
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,747.44,595.65
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,808.04,635.8
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,854.63,664.33
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,899.86,691.07
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,935.25,709.15
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,968.26,725.32
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,992.9,737.12
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,1014.53,747.03
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,1028.86,753.42
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,1039.78,757.86
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,1044.59,758.64
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,1045.77,757.36
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,1039.44,751.58
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,1029.28,743.64
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,1015.3,733.94
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,997.73,722.16
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,975.3,707.77
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,949.46,691.15
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,918.52,671.04
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,884.54,648.94
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,846.46,624.66
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,805.78,598.41
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,762.02,569.17
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,716.15,536.14
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,667.37,500.01
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,617.27,461.81
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,564.76,420.4
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,511.23,376.94
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,456.37,331.13
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,400.86,283.58
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,344.22,234.82
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,287.72,186.0
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,230.68,137.98
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,174.19,95.08
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,118.76,63.15
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,70.31,54.64
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,68.52,53.33
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,66.58,51.84
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,65.03,50.8
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,63.38,49.66
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,60.53,47.38
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,57.54,44.96
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,54.64,42.77
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,46.26,35.66
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,42.81,32.74
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,39.32,29.66
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,35.2,25.88
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,31.12,21.95
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,24.15,15.13
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,17.16,3.93
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,8.11,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,132.18,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,319.25,207.84
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,428.36,345.95
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,537.51,437.99
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,613.67,498.47
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,692.31,556.72
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,742.82,591.57
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,802.56,631.25
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,849.57,660.2
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,895.25,687.34
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,931.12,705.82
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,964.64,722.37
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,989.3,734.22
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,1010.95,744.18
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,1026.33,750.19
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,1038.29,754.2
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,1043.04,753.86
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,1044.16,751.53
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,1038.55,746.27
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,1029.03,738.82
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,1015.51,729.04
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,998.38,717.15
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,976.21,702.19
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,950.61,685.14
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,920.01,666.2
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,886.3,645.16
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,848.77,620.25
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,808.53,593.41
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,764.44,563.91
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,718.21,530.64
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,669.22,494.93
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,618.65,456.94
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,565.68,415.7
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,511.6,372.32
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,456.06,326.66
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,399.88,279.17
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,342.54,230.29
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,285.28,181.29
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,228.13,133.72
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,171.6,91.44
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,115.38,59.74
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,67.55,51.67
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,66.26,50.77
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,64.84,49.74
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,63.23,48.74
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,61.52,47.66
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,59.28,46.01
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,56.93,44.25
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,54.01,42.04
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,45.59,34.92
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,42.49,32.31
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,39.38,29.58
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,34.82,25.47
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,30.27,21.16
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,23.25,14.3
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,16.22,2.63
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,7.68,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,124.89,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,302.25,187.9
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,416.63,336.59
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,529.94,433.77
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,607.81,496.4
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,688.2,556.82
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,749.68,600.18
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,801.38,634.41
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,769.91,607.73
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,709.99,561.43
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,844.85,654.27
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,963.89,729.53
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,989.03,740.67
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,1011.15,751.08
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,1025.85,757.68
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,1037.14,762.29
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,1041.76,761.91
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,1042.78,759.5
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,1038.27,753.83
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,1030.05,746.08
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,1015.52,735.96
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,997.4,723.78
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,974.83,708.37
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,948.83,690.83
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,918.65,671.89
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,885.32,650.8
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,847.37,625.3
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,806.74,597.87
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,762.92,568.76
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,716.91,535.59
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,667.78,499.12
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,617.45,460.69
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,565.01,420.13
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,511.43,377.25
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,455.64,330.73
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,399.2,282.37
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,342.27,233.13
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,285.37,183.78
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,227.72,135.23
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,170.55,92.04
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,114.45,60.35
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,68.14,52.82
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,66.27,51.43
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,64.24,49.85
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,62.62,48.73
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,60.88,47.51
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,57.96,45.25
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,54.9,42.84
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,51.92,40.47
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,48.85,37.96
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,40.23,30.43
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,37.03,27.61
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,32.79,23.72
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,28.59,19.67
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,21.95,13.13
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,15.33,1.29
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,7.26,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,126.0,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,303.73,177.86
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,418.39,334.68
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,531.2,429.67
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,610.39,492.57
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,692.17,553.37
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,753.5,596.45
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,805.05,630.67
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,853.65,660.72
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,900.93,688.78
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,937.72,708.6
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,972.18,726.57
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,997.96,739.08
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,1020.7,749.65
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,1035.47,756.18
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,1046.8,760.74
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,1052.51,760.98
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,1054.53,759.16
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,1046.45,752.22
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,1034.39,743.08
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,1020.63,733.04
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,1003.27,720.86
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,981.37,705.94
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,956.02,688.91
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,925.17,669.03
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,891.22,647.16
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,853.08,621.85
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,812.28,594.65
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,768.04,565.23
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,721.67,532.28
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,672.31,496.27
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,621.29,457.94
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,567.9,416.39
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,513.47,372.75
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,457.43,326.6
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,400.88,278.82
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,343.43,230.05
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,286.12,181.27
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,228.56,134.06
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,171.75,92.24
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,115.69,61.35
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,71.08,54.64
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,73.34,56.76
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,75.64,58.88
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,73.66,57.51
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,63.24,48.94
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,63.74,49.67
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,64.42,50.55
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,61.77,48.54
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,54.17,42.14
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,50.35,38.95
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,46.46,35.56
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,40.73,30.43
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,34.93,25.01
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,25.81,16.18
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,16.52,0.59
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
