Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,59.59,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,169.35,90.99
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,286.92,231.15
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,401.62,329.09
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,489.4,399.76
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,580.64,469.15
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,654.84,521.16
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,730.0,571.06
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,786.5,605.51
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,842.12,638.12
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,886.13,661.82
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,922.28,679.88
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,953.2,696.66
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,981.26,711.57
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,998.8,718.5
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,1012.99,723.55
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,1021.39,726.54
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,1013.36,719.64
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,1011.69,715.66
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,1006.5,709.55
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,994.38,700.76
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,978.79,690.01
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,956.15,675.83
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,918.88,652.46
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,890.68,634.65
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,859.57,614.86
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,818.68,587.14
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,776.31,557.64
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,735.4,530.06
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,692.91,500.66
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,649.77,469.23
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,604.36,435.33
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,555.12,399.25
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,505.33,361.47
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,453.33,320.28
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,402.32,278.87
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,344.48,232.18
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,292.48,189.67
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,245.33,150.98
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,189.52,109.85
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,138.74,82.5
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,90.67,69.59
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,92.75,71.57
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,84.4,64.89
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,83.29,64.47
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,74.81,57.86
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,69.79,53.96
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,64.36,49.67
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,61.8,47.87
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,59.17,45.95
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,53.73,41.48
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,48.08,36.66
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,42.0,31.26
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,35.83,25.53
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,26.29,16.37
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,15.63,0.0
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,44.42,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,123.64,59.12
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,251.96,202.37
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,359.47,295.27
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,444.31,365.23
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,533.96,434.51
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,621.55,498.03
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,707.21,556.83
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,764.49,593.38
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,820.9,628.29
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,870.48,657.18
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,918.37,684.23
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,943.75,696.46
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,973.26,711.54
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,990.27,718.21
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,1003.93,722.99
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,1013.84,725.91
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,1020.22,726.82
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,1006.3,715.42
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,988.37,702.02
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,979.3,694.32
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,966.69,684.47
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,941.68,668.03
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,906.42,644.9
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,879.57,626.99
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,849.87,606.93
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,808.6,578.47
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,766.18,549.02
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,726.88,522.29
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,686.15,494.0
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,645.16,465.58
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,601.5,434.26
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,552.82,397.9
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,503.91,360.36
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,453.05,320.93
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,405.09,282.97
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,355.76,243.59
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,307.72,205.17
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,258.54,166.46
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,209.98,131.64
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,164.07,106.72
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,131.47,103.14
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,122.37,96.27
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,112.5,88.66
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,110.52,87.67
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,107.09,85.47
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,98.12,78.4
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,87.21,69.58
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,82.73,66.29
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,75.5,60.5
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,66.13,52.56
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,56.36,44.06
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,47.4,36.11
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,38.26,27.73
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,28.36,18.08
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,18.16,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,9.82,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,50.23,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,143.74,60.79
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,255.78,205.32
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,358.02,295.23
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,441.7,364.07
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,529.86,432.01
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,608.01,488.15
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,682.44,538.56
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,690.55,540.77
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,686.03,534.64
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,790.19,603.86
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,884.98,662.25
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,918.96,679.52
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,950.32,695.77
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,970.02,704.27
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,986.48,710.92
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,988.95,710.29
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,996.43,713.15
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,1011.14,720.53
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,1008.83,717.38
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,997.07,708.76
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,981.79,698.2
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,952.22,678.83
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,932.32,665.69
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,903.8,647.47
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,872.26,627.4
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,830.36,599.63
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,786.89,569.35
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,745.25,540.69
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,701.91,510.19
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,657.44,478.75
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,610.73,444.62
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,559.81,405.95
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,508.32,365.71
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,455.34,323.62
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,404.01,281.82
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,351.43,238.53
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,292.23,190.39
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,247.11,158.32
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,216.14,141.12
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,170.85,115.71
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,139.27,110.28
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,141.53,112.75
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,143.91,115.27
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,116.42,93.03
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,84.92,67.08
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,99.13,79.44
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,116.9,94.75
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,107.25,87.2
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,97.23,79.2
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,82.61,66.84
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,67.39,53.66
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,53.78,41.66
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,39.79,29.03
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,27.87,17.55
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,15.33,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,23.52,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,71.92,22.14
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,156.73,123.52
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,230.7,189.39
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,291.7,240.92
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,354.15,291.26
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,413.33,336.77
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,496.52,397.54
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,640.54,500.31
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,802.12,606.04
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,844.83,626.12
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,885.55,645.99
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,919.11,661.97
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,950.03,676.09
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,969.13,683.86
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,977.33,685.24
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,988.3,689.94
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,995.78,692.62
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,1001.07,692.81
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,1002.51,690.85
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,978.72,675.37
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,964.69,666.16
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,951.96,658.64
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,923.68,641.58
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,894.95,623.88
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,863.27,604.31
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,823.92,579.22
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,782.66,551.43
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,740.75,523.95
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,697.1,494.52
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,651.02,462.71
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,603.07,428.54
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,552.09,390.71
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,500.52,351.31
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,447.51,309.79
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,394.98,267.64
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,341.04,224.31
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,287.88,181.55
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,234.39,139.72
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,181.86,103.07
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,131.0,77.23
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,88.02,66.54
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,86.2,65.33
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,84.12,63.84
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,107.0,82.9
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,134.01,105.35
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,123.1,96.97
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,111.69,88.14
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,102.41,81.1
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,92.79,73.59
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,79.72,62.9
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,66.2,51.52
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,52.81,40.01
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,39.08,27.86
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,25.98,15.5
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,13.11,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,6.83,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,26.39,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,72.65,15.92
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,171.12,134.21
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,276.72,225.05
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,354.05,289.39
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,435.11,353.73
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,509.09,408.84
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,585.31,462.3
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,552.87,433.07
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,493.14,385.03
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,654.47,501.01
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,809.33,600.77
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,845.1,619.61
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,878.45,638.39
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,900.97,648.9
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,920.54,657.65
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,933.8,663.79
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,943.82,668.1
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,946.31,668.82
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,945.42,667.61
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,937.23,662.44
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,917.8,650.42
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,897.92,637.01
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,875.05,621.76
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,849.26,605.22
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,820.68,586.44
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,786.13,563.72
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,754.36,542.3
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,714.01,514.48
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,672.03,485.03
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,626.56,451.6
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,580.24,416.88
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,531.69,381.34
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,482.86,344.41
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,432.4,304.53
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,382.02,263.74
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,330.96,222.45
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,280.89,181.94
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,229.1,140.92
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,177.6,104.24
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,129.46,79.44
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,99.63,76.9
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,131.09,102.84
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,167.29,132.38
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,124.86,98.42
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,85.62,66.57
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,78.97,61.45
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,71.81,55.77
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,68.23,53.17
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,64.5,50.34
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,57.09,44.12
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,49.31,37.39
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,41.75,30.72
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,34.0,23.61
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,24.27,14.0
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,16.57,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,8.96,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,11.1,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,33.95,0.63
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,223.42,176.42
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,380.83,310.91
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,466.28,379.16
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,555.61,446.66
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,623.67,494.45
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,692.59,540.28
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,747.05,574.79
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,800.75,607.61
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,842.18,630.96
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,875.86,648.83
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,906.91,665.01
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,935.24,679.26
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,953.01,686.57
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,967.6,692.08
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,976.1,695.27
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,981.19,696.57
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,966.82,684.71
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,961.72,679.01
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,950.72,672.28
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,936.35,663.62
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,910.18,646.38
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,892.95,634.91
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,865.14,617.86
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,834.44,598.98
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,795.73,573.28
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,755.28,544.99
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,714.4,516.75
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,671.88,486.76
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,626.35,454.36
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,579.81,420.24
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,531.32,384.16
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,482.35,346.48
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,431.61,305.81
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,381.66,264.85
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,330.83,223.03
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,273.71,176.7
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,237.58,152.88
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,216.84,144.77
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,181.83,127.49
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,175.85,139.36
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,169.57,134.7
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,162.92,129.74
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,151.95,121.47
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,140.35,112.6
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,130.85,105.16
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,125.79,101.36
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,111.6,90.16
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,96.97,78.34
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,82.22,65.95
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,67.08,52.9
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,52.41,40.05
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,37.45,26.63
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,24.19,13.8
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,11.1,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,5.55,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,8.11,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,19.09,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,166.93,130.38
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,307.26,251.27
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,387.7,318.09
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,472.49,384.77
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,546.73,439.45
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,632.39,499.7
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,690.04,537.41
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,747.09,573.58
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,797.23,603.56
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,845.87,631.79
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,879.05,649.52
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,909.74,665.59
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,926.52,672.41
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,947.65,682.2
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,958.19,686.59
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,965.35,689.15
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,966.73,686.95
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,964.6,682.78
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,954.28,674.13
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,928.52,656.18
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,906.44,641.67
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,892.81,632.43
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,854.69,608.86
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,825.2,590.87
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,798.2,574.23
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,759.39,548.18
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,718.1,519.62
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,675.04,489.21
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,629.61,457.21
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,582.68,422.98
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,532.88,384.95
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,482.45,345.31
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,430.3,303.36
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,378.4,260.61
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,328.84,224.35
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,302.34,207.85
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,260.43,176.4
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,221.39,149.87
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,181.69,127.46
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,156.89,123.65
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,165.4,131.21
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,162.03,129.1
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,118.3,93.86
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,77.56,60.38
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,96.91,77.16
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,123.88,100.31
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,110.12,89.31
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,95.95,77.81
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,81.36,65.49
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,66.42,52.55
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,51.71,39.58
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,36.71,26.07
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,23.09,12.76
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,9.39,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,4.69,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,8.96,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,23.79,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,204.16,158.53
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,343.03,279.95
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,430.81,352.0
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,520.78,421.82
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,592.03,473.55
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,664.35,523.48
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,722.27,561.21
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,779.57,597.19
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,823.33,622.53
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,865.25,646.15
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,898.08,664.6
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,928.36,681.32
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,941.72,687.17
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,958.74,695.66
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,969.19,700.01
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,976.21,702.41
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,987.04,706.0
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,982.39,699.98
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,971.0,692.8
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,956.13,683.6
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,928.3,667.03
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,897.4,648.44
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,870.06,630.7
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,839.82,611.02
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,807.36,590.18
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,764.12,560.25
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,722.9,532.26
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,679.97,502.27
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,634.12,468.44
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,587.23,432.96
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,537.92,394.5
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,488.11,354.64
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,436.76,312.9
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,386.14,270.83
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,334.43,227.66
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,276.19,179.9
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,223.95,138.25
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,172.82,102.3
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,123.18,77.69
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,97.66,76.88
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,94.75,74.72
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,91.48,72.22
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,90.26,71.58
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,88.9,70.84
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,84.25,67.14
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,79.25,63.11
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,75.57,60.43
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,71.76,57.52
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,62.16,49.3
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,54.26,42.35
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,44.88,33.93
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,35.31,25.05
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,23.88,13.24
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,13.66,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,6.83,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,14.55,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,153.77,118.43
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,281.71,231.01
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,362.63,299.19
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,447.58,367.46
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,520.95,422.47
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,596.54,475.79
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,608.53,482.03
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,617.28,485.68
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,710.58,549.64
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,815.91,617.31
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,851.76,637.37
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,885.15,656.53
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,905.37,665.74
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,922.56,673.15
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,936.2,679.66
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,946.57,684.21
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,934.96,674.99
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,919.84,663.95
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,914.01,660.26
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,904.83,654.31
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,883.95,641.02
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,860.26,625.85
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,835.73,609.11
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,808.44,590.4
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,771.85,565.41
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,733.88,539.16
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,696.72,512.9
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,658.16,485.11
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,627.11,463.0
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,588.04,433.76
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,537.28,394.77
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,485.92,354.15
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,433.71,311.59
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,384.09,270.35
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,326.29,222.62
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,274.55,179.63
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,224.98,140.67
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,178.38,108.96
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,130.22,85.3
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,107.36,85.31
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,105.96,84.43
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,104.34,83.34
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,102.68,82.38
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,100.85,81.29
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,94.85,76.64
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,86.76,70.12
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,81.19,65.82
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,75.41,61.2
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,65.93,53.03
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,56.1,44.32
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,45.75,34.89
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,35.16,24.98
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,23.42,12.59
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,11.95,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,61.86,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,130.55,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,298.84,228.0
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,420.14,337.74
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,505.66,407.09
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,595.48,475.33
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,458.57,371.51
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,273.76,222.85
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,362.48,294.94
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,474.55,379.06
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,707.27,547.32
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,909.75,675.98
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,926.85,681.25
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,952.41,694.96
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,969.95,703.43
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,984.26,710.07
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,991.57,712.47
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,995.4,712.94
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,991.38,708.73
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,983.77,702.54
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,971.9,693.86
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,956.51,683.14
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,935.27,668.86
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,910.71,652.59
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,881.66,634.7
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,849.58,614.78
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,813.47,590.92
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,774.76,565.22
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,731.86,535.35
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,686.94,503.11
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,638.78,468.13
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,589.26,431.05
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,537.82,391.85
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,485.43,350.51
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,431.28,305.84
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,376.5,259.54
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,321.04,212.61
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,265.82,166.16
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,209.68,121.06
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,154.07,82.58
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,100.12,58.29
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,75.72,58.38
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,74.62,57.66
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,73.4,56.82
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,62.57,48.05
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,61.19,47.27
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,59.62,46.21
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,58.02,45.1
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,55.12,42.92
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,52.16,40.61
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,43.89,33.41
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,39.77,29.73
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,33.8,24.27
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,27.76,18.49
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,18.87,8.68
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,10.24,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
