Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,6.4,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,126.28,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,298.48,227.77
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,423.67,344.33
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,512.56,417.27
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,605.84,488.66
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,677.67,539.4
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,745.62,584.42
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,800.26,618.97
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,853.83,651.5
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,897.75,676.52
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,939.59,699.62
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,957.58,706.93
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,983.89,719.89
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,1002.44,727.54
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,1017.67,733.25
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,1025.87,736.12
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,1030.44,736.98
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,1024.72,731.7
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,1015.26,724.39
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,1003.19,715.64
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,987.46,704.76
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,963.44,688.81
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,936.09,670.87
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,905.65,651.47
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,872.18,630.09
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,833.39,605.89
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,792.25,579.65
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,748.62,549.05
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,702.98,516.33
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,654.12,479.98
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,603.9,441.64
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,551.57,401.92
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,498.35,360.09
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,443.11,314.81
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,387.98,268.53
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,331.67,220.79
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,275.8,173.89
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,219.17,128.8
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,162.93,90.28
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,108.89,66.63
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,76.24,58.8
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,74.38,57.58
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,72.33,56.16
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,70.99,55.34
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,69.57,54.45
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,67.24,52.66
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,64.81,50.77
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,56.61,44.03
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,53.75,41.83
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,48.77,37.56
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,43.66,33.01
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,37.02,26.96
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,30.3,20.54
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,19.73,8.8
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,70.87,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,237.34,178.66
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,357.79,292.19
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,451.15,369.78
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,548.66,445.76
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,627.26,503.0
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,707.19,557.89
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,765.98,595.8
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,824.03,631.89
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,868.89,657.6
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,911.8,681.51
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,937.79,694.21
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,967.64,709.49
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,986.05,718.41
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,1001.07,725.43
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,1011.29,728.5
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,1017.9,729.51
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,1004.82,719.61
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,1001.12,715.98
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,989.5,707.39
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,974.32,696.81
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,954.2,683.24
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,919.53,660.57
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,891.33,642.59
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,860.1,622.54
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,817.83,594.76
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,774.12,565.08
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,732.56,536.09
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,689.31,505.23
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,643.87,472.61
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,596.46,437.48
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,545.75,399.2
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,494.59,359.27
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,441.69,316.52
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,384.43,269.67
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,330.4,224.83
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,277.33,181.03
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,221.7,136.5
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,165.82,97.45
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,114.2,74.25
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,95.93,75.85
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,87.7,69.32
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,86.63,68.79
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,77.54,61.4
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,76.18,60.59
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,68.47,54.28
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,65.69,52.18
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,57.06,44.9
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,53.84,42.27
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,47.45,36.7
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,40.76,30.71
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,34.37,24.83
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,27.9,18.59
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,18.55,7.47
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,9.39,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,110.01,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,283.48,211.31
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,415.57,339.4
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,506.09,415.4
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,601.14,489.88
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,428.39,354.74
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,187.96,154.44
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,373.04,308.54
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,527.56,427.75
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,495.9,397.13
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,437.49,348.53
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,551.13,433.55
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,643.84,498.76
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,719.77,549.16
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,773.42,583.5
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,913.51,676.82
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,1018.57,739.21
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,1011.09,731.17
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,999.87,722.63
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,987.42,714.85
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,971.39,704.88
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,945.51,687.39
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,916.45,667.97
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,886.61,648.54
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,853.83,627.15
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,814.36,602.51
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,772.83,575.17
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,730.1,546.02
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,685.53,514.61
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,637.03,478.32
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,587.83,440.46
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,537.29,401.0
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,486.05,359.64
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,430.08,312.87
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,375.79,266.28
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,320.67,218.96
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,266.24,172.69
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,209.23,126.22
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,151.92,86.05
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,98.78,63.23
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,82.05,65.28
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,76.45,60.69
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,70.4,55.68
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,69.0,54.79
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,67.51,53.81
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,62.7,49.91
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,57.58,45.68
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,54.63,43.31
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,51.62,40.82
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,46.4,36.22
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,41.02,31.32
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,32.01,22.96
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,26.29,17.28
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,17.3,5.97
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,8.54,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,109.06,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,282.69,207.0
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,418.45,341.45
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,510.74,419.27
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,607.64,495.44
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,391.75,326.16
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,95.29,75.37
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,113.96,91.41
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,132.56,106.42
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,156.27,125.44
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,179.88,143.98
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,423.68,339.99
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,654.01,508.0
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,608.18,467.51
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,537.41,412.64
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,582.27,444.28
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,646.37,487.13
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,856.56,635.25
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,1012.43,730.89
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,892.41,650.39
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,732.43,538.63
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,722.13,532.11
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,710.02,522.61
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,812.67,596.17
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,870.76,633.85
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,832.1,607.31
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,790.9,580.06
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,746.6,548.91
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,700.23,515.56
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,651.01,479.75
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,600.21,441.59
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,546.69,399.81
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,492.19,355.95
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,436.16,309.81
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,379.76,262.14
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,322.35,213.45
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,265.24,165.49
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,207.93,120.05
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,151.4,82.5
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,96.0,60.69
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,80.28,62.75
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,78.36,61.34
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,76.26,59.76
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,65.74,51.11
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,64.42,50.29
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,62.19,48.67
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,59.89,46.96
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,56.61,44.43
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,53.26,41.76
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,45.19,34.69
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,41.48,31.31
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,34.73,25.08
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,27.91,18.43
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,13.67,2.75
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,68.82,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,238.25,170.39
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,373.23,305.06
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,468.05,386.14
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,567.7,466.35
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,522.51,431.1
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,476.04,393.02
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,655.12,529.16
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,827.69,647.62
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,678.18,534.87
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,475.4,377.65
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,588.85,463.18
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,703.51,542.84
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,868.69,655.84
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,1001.63,737.46
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,911.11,676.06
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,784.49,587.54
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,909.01,675.24
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,997.51,729.2
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,984.89,718.84
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,968.71,707.74
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,947.22,692.89
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,922.34,675.94
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,891.99,656.0
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,858.63,634.09
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,821.25,608.9
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,781.29,581.51
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,737.87,551.34
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,692.37,518.84
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,642.62,481.7
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,591.85,442.66
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,539.9,401.22
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,487.03,357.78
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,432.14,311.52
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,376.57,263.6
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,320.32,215.2
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,264.33,167.62
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,207.55,122.14
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,151.25,84.56
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,96.28,63.56
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,83.03,65.88
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,80.36,63.82
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,68.31,53.68
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,67.12,52.97
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,65.86,52.19
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,62.32,49.4
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,58.57,46.39
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,55.63,44.12
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,52.64,41.72
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,43.52,33.63
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,38.57,29.08
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,32.48,23.31
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,26.37,17.17
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,12.9,1.45
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,110.76,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,289.16,202.65
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,436.73,356.68
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,529.3,436.29
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,619.89,509.02
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,694.08,565.35
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,769.03,619.23
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,823.89,655.05
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,877.56,688.56
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,909.33,706.33
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,949.5,729.64
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,976.84,742.24
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,1001.22,752.7
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,1019.26,758.29
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,1033.87,761.7
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,1039.87,763.49
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,1042.15,763.22
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,1035.82,756.28
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,1025.62,747.2
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,1011.57,735.91
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,993.82,722.5
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,970.52,705.75
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,943.73,686.94
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,912.34,666.54
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,877.78,644.07
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,838.99,618.18
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,797.45,590.31
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,751.58,557.92
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,703.54,522.88
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,652.38,484.97
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,600.04,444.98
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,546.13,402.26
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,491.13,357.32
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,433.94,309.5
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,375.74,259.58
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,317.14,209.24
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,258.68,159.72
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,199.1,112.34
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,139.84,73.44
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,82.11,52.86
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,70.82,55.05
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,68.91,53.71
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,66.83,52.22
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,64.81,50.77
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,62.67,49.22
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,59.63,46.76
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,56.45,44.16
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,47.61,36.69
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,45.03,34.64
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,41.06,31.15
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,37.07,27.49
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,31.13,21.94
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,25.21,16.0
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,12.28,0.0
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,117.38,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,293.39,196.8
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,432.4,347.76
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,524.85,425.66
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,621.19,500.54
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,689.82,550.13
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,759.03,597.04
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,812.47,630.25
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,864.78,661.2
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,894.74,676.97
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,933.06,698.16
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,961.47,712.35
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,986.95,724.63
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,1003.96,732.64
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,1017.57,738.73
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,1023.63,740.25
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,1026.01,739.73
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,1018.13,733.01
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,1006.4,724.18
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,993.1,715.9
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,976.15,705.41
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,954.88,690.93
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,930.06,674.27
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,899.04,654.17
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,864.88,632.05
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,826.46,607.16
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,785.31,580.14
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,740.66,549.02
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,693.8,515.15
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,643.65,477.91
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,591.84,438.22
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,537.84,396.32
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,482.74,351.93
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,426.2,304.26
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,369.05,254.91
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,310.71,204.59
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,252.53,155.21
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,193.92,108.89
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,136.05,71.65
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,79.01,61.65
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,70.57,54.85
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,68.94,53.64
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,67.19,52.32
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,65.19,50.9
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,63.07,49.38
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,60.07,47.06
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,50.74,39.16
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,47.84,36.9
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,44.89,34.51
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,40.55,30.68
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,36.16,26.65
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,30.66,21.43
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,25.22,15.81
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,11.31,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,114.36,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,290.84,187.72
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,434.16,350.85
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,527.3,430.68
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,624.51,507.41
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,530.54,435.79
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,403.17,333.81
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,441.23,362.95
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,478.17,388.91
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,502.7,404.13
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,525.06,417.42
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,440.63,349.07
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,353.19,278.46
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,289.85,227.96
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,212.52,165.92
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,223.61,174.19
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,234.6,181.9
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,244.02,188.35
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,253.3,194.67
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,675.99,513.4
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,983.71,709.22
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,959.55,688.36
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,931.96,670.37
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,831.86,604.17
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,717.48,522.86
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,592.12,435.27
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,475.74,351.41
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,607.93,451.66
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,689.67,509.69
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,636.95,468.73
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,584.28,428.24
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,532.8,388.04
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,480.48,345.91
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,425.94,300.98
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,371.24,254.93
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,315.75,207.99
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,253.14,156.63
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,196.27,112.84
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,140.18,77.44
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,86.11,66.74
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,81.51,63.31
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,77.91,60.49
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,74.0,57.41
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,72.71,56.64
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,71.34,55.82
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,66.54,52.03
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,61.43,47.94
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,53.06,41.0
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,49.67,38.28
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,44.54,33.81
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,39.29,29.05
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,32.04,22.37
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,24.69,15.08
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,12.15,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,41.67,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,186.51,113.18
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,314.72,255.87
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,408.94,337.28
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,508.58,417.22
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,459.08,377.0
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,386.47,316.87
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,432.63,352.08
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,478.79,384.88
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,679.57,532.8
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,877.11,662.82
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,910.29,678.06
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,934.75,689.96
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,767.34,575.27
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,552.5,419.5
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,639.32,482.02
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,702.44,523.52
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,876.21,643.55
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,995.09,715.32
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,982.73,703.39
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,966.74,691.38
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,944.81,676.81
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,919.47,660.2
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,889.58,641.93
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,856.58,621.56
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,818.54,597.27
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,777.85,570.5
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,733.41,539.04
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,686.88,505.36
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,637.69,468.76
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,586.97,429.83
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,533.13,388.37
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,478.37,344.71
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,422.37,298.23
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,365.93,250.26
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,308.49,201.53
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,251.36,153.98
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,193.92,109.73
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,137.39,74.9
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,82.2,63.8
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,79.7,62.09
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,77.69,60.59
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,66.51,51.32
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,65.23,50.53
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,63.88,49.68
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,61.26,47.72
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,58.55,45.65
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,55.22,43.07
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,47.59,36.61
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,43.09,32.67
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,38.55,28.5
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,31.26,21.76
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,23.88,14.32
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,11.77,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,141.13,78.8
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,275.17,223.17
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,366.18,302.58
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,462.7,380.62
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,542.92,442.06
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,620.83,498.54
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,684.11,541.63
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,746.92,582.67
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,795.42,611.2
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,842.17,637.72
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,878.04,657.5
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,911.32,675.39
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,935.02,687.95
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,955.58,698.64
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,960.25,698.27
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,969.24,701.04
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,984.26,707.36
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,982.94,703.47
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,971.57,696.36
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,956.62,687.23
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,934.93,672.65
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,909.9,656.06
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,880.36,637.81
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,847.79,617.52
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,809.79,592.36
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,769.41,564.23
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,725.92,533.41
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,680.47,500.48
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,631.77,463.91
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,581.55,425.18
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,529.37,384.32
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,476.33,341.54
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,421.22,296.21
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,365.89,249.64
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,309.77,202.54
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,254.15,156.84
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,198.37,114.58
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,133.99,74.09
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,81.2,62.72
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,81.17,63.07
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,79.68,62.02
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,78.06,60.87
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,76.57,59.94
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,68.52,53.43
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,65.57,51.23
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,62.47,48.85
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,58.69,45.92
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,54.81,42.79
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,49.1,37.79
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,43.25,32.46
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,34.09,24.05
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,24.69,14.69
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,12.23,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
