Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,182.67,94.04
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,357.03,286.85
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,454.46,369.95
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,557.66,451.02
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,633.93,506.6
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,711.73,559.89
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,769.34,597.08
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,820.84,628.69
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,865.65,653.5
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,908.36,676.15
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,939.41,691.97
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,967.56,705.88
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,974.8,706.37
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,990.34,712.53
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,998.43,715.35
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,1002.92,716.19
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,998.01,711.43
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,989.43,704.69
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,976.48,695.41
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,959.95,684.07
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,937.58,669.19
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,911.85,652.29
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,881.14,633.46
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,847.4,612.59
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,809.33,587.56
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,768.72,559.9
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,724.63,528.83
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,678.5,495.59
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,629.19,460.02
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,578.21,421.87
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,525.29,380.33
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,471.41,336.74
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,415.15,290.21
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,358.64,242.49
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,302.03,194.87
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,245.72,148.62
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,188.73,105.71
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,132.72,72.78
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,82.18,63.29
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,81.32,62.95
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,69.79,53.49
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,68.44,52.55
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,67.23,51.83
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,65.97,51.07
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,63.45,49.11
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,60.84,47.06
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,52.48,40.17
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,49.06,37.42
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,43.85,32.89
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,38.56,28.08
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,30.88,21.02
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,23.09,12.97
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,11.95,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,178.86,80.4
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,351.89,280.08
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,449.05,363.07
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,552.12,444.09
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,628.27,499.36
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,706.07,552.41
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,758.01,584.42
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,815.46,618.84
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,860.97,644.75
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,904.44,668.74
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,934.98,684.12
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,962.63,697.64
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,970.85,698.75
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,987.27,705.38
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,994.86,707.84
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,998.87,708.38
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,997.91,704.71
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,993.23,698.98
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,980.16,689.66
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,963.45,678.33
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,941.31,663.76
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,915.71,647.12
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,884.59,628.28
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,850.37,607.37
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,812.12,583.16
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,771.22,556.49
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,725.94,525.3
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,678.55,491.77
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,627.55,454.55
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,575.83,415.68
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,522.83,375.18
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,468.92,332.54
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,413.08,286.7
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,356.94,239.59
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,300.08,192.12
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,243.61,146.18
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,187.03,104.23
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,131.59,72.6
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,84.35,64.58
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,73.46,55.93
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,72.62,55.43
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,71.71,54.85
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,69.91,53.67
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,68.03,52.4
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,65.58,50.64
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,57.8,44.27
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,54.55,41.79
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,51.25,39.16
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,45.75,34.37
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,40.16,29.3
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,31.72,21.57
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,23.11,12.58
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,11.95,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,157.23,57.74
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,307.03,243.17
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,404.45,327.07
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,507.88,408.8
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,584.25,466.19
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,662.07,521.71
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,723.59,561.21
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,784.61,598.55
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,831.09,625.48
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,875.73,650.6
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,902.52,663.83
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,933.3,679.7
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,954.92,689.32
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,973.22,697.0
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,982.89,700.75
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,988.95,702.54
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,978.83,694.55
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,977.42,692.33
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,965.85,683.82
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,950.68,673.34
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,929.64,659.33
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,905.19,643.29
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,875.34,625.09
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,842.44,604.85
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,804.78,580.23
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,764.58,552.56
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,720.25,521.51
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,673.95,488.36
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,623.87,451.99
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,572.98,413.89
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,520.43,373.11
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,467.12,330.49
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,412.12,285.68
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,357.17,239.95
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,301.41,193.8
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,238.39,143.47
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,182.51,102.54
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,128.18,72.08
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,84.7,64.87
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,84.46,65.06
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,83.09,64.25
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,81.59,63.36
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,72.83,56.35
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,71.21,55.32
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,84.2,66.71
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,99.97,80.49
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,89.34,71.89
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,78.35,62.78
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,64.4,50.8
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,50.01,38.08
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,36.13,25.5
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,21.95,11.37
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,11.95,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,196.43,55.86
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,395.3,313.46
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,494.76,400.73
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,593.26,478.65
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,670.07,535.88
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,747.88,590.3
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,805.03,626.39
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,861.1,660.05
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,903.97,684.44
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,933.72,699.7
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,962.6,714.29
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,988.53,726.81
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,1006.12,732.63
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,1020.25,736.44
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,1026.77,738.25
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,1029.54,738.01
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,1021.45,729.89
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,1009.46,719.7
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,995.34,711.11
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,977.54,700.31
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,954.4,684.92
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,927.77,667.42
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,895.53,647.58
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,860.19,625.64
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,820.52,600.15
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,778.27,571.79
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,732.42,539.13
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,684.47,504.19
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,632.7,465.88
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,580.09,425.73
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,525.92,383.63
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,470.86,339.32
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,414.25,291.99
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,357.23,243.31
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,299.49,194.26
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,242.13,147.06
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,183.96,103.75
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,126.53,71.67
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,83.99,65.64
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,82.81,65.03
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,70.64,54.92
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,68.3,53.13
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,66.68,52.05
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,64.98,50.9
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,61.65,48.23
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,58.18,45.38
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,54.78,42.73
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,47.15,36.22
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,41.84,31.51
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,36.45,26.52
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,28.63,19.19
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,20.72,10.03
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,10.67,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,179.61,29.91
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,361.32,285.91
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,463.31,375.95
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,571.79,461.78
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,647.97,518.03
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,719.18,567.14
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,663.77,524.5
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,584.1,464.17
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,759.66,587.78
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,923.36,690.72
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,955.12,704.88
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,972.51,711.86
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,990.26,719.13
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,1004.62,724.31
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,1012.93,726.08
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,1017.53,725.8
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,1010.93,718.65
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,1000.54,709.52
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,987.88,700.55
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,971.52,689.43
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,948.31,675.12
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,921.67,658.61
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,890.44,639.53
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,856.09,618.33
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,816.79,592.57
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,774.85,563.82
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,729.49,531.82
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,682.01,497.55
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,629.7,459.24
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,576.89,419.37
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,523.09,377.25
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,468.48,333.19
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,412.45,286.83
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,355.99,239.24
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,298.55,190.94
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,241.59,144.78
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,184.33,103.44
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,118.0,65.57
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,79.15,60.58
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,78.94,60.77
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,77.3,59.71
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,75.52,58.55
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,73.83,57.47
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,72.07,56.31
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,79.84,63.29
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,91.82,73.87
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,85.46,68.87
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,75.26,60.36
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,61.82,48.71
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,47.97,36.37
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,33.99,23.6
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,19.71,8.52
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,10.67,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,137.71,1.73
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,280.69,222.15
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,381.64,313.21
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,488.27,399.99
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,566.46,459.36
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,646.21,516.33
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,709.04,558.21
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,771.42,597.8
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,817.35,624.14
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,861.39,648.49
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,895.65,666.96
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,920.69,679.28
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,941.3,688.56
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,958.56,695.76
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,969.58,700.44
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,976.99,703.07
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,974.48,699.69
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,968.31,694.3
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,957.31,686.06
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,942.66,675.71
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,920.56,660.78
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,895.14,643.86
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,855.29,618.17
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,823.07,597.46
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,785.24,571.78
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,751.8,547.5
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,707.79,516.35
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,661.87,483.19
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,612.27,447.09
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,564.1,410.53
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,511.43,369.15
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,458.07,326.0
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,403.22,280.58
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,348.09,234.12
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,292.26,187.69
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,229.08,137.31
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,172.58,96.61
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,117.33,67.53
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,82.72,63.81
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,82.36,63.89
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,80.55,62.71
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,78.59,61.41
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,70.04,54.5
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,68.26,53.32
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,64.92,50.76
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,61.41,48.01
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,57.2,44.67
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,52.88,41.09
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,46.28,35.22
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,39.51,28.99
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,29.79,19.92
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,19.82,7.69
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,10.24,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,103.55,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,210.58,165.07
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,300.14,247.13
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,394.91,326.63
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,467.98,384.31
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,543.18,439.96
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,606.97,485.02
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,671.13,528.46
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,718.38,558.33
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,773.21,592.7
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,811.72,614.94
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,847.74,635.3
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,871.21,646.86
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,891.61,656.53
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,905.95,663.57
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,916.93,668.62
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,912.13,662.47
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,903.91,654.51
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,896.94,650.02
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,886.54,643.32
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,869.06,631.43
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,848.38,617.36
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,822.09,599.31
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,792.96,579.23
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,756.02,554.6
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,717.29,528.19
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,676.86,499.22
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,634.86,468.5
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,588.2,433.69
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,541.44,397.98
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,493.42,361.16
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,445.33,323.12
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,395.13,281.96
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,345.35,240.49
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,295.67,199.69
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,247.32,161.36
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,198.93,126.97
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,152.82,102.6
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,127.25,101.69
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,125.44,100.72
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,123.01,99.01
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,120.42,97.18
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,115.44,93.51
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,110.17,89.57
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,107.5,87.79
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,99.38,81.26
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,89.22,72.96
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,80.45,65.61
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,63.81,50.9
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,46.78,35.55
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,30.64,20.74
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,14.03,2.97
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,7.26,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,61.65,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,129.8,100.17
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,211.64,174.92
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,293.41,245.07
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,367.38,306.13
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,443.11,365.78
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,445.32,364.35
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,444.71,360.85
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,493.22,394.85
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,540.99,426.49
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,574.81,447.94
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,606.88,467.87
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,627.82,479.97
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,646.63,490.66
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,664.73,500.48
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,680.73,508.79
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,778.97,574.24
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,854.78,621.72
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,851.12,616.85
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,847.63,613.16
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,833.19,602.52
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,815.66,589.97
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,792.21,574.6
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,766.07,557.27
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,734.55,535.1
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,700.8,511.09
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,662.55,484.46
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,622.91,456.19
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,578.41,423.74
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,533.76,390.3
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,487.88,354.82
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,442.16,318.53
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,393.86,279.61
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,345.37,239.8
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,297.42,201.16
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,252.52,166.24
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,204.47,132.32
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,157.78,107.49
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,133.5,106.08
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,131.32,104.84
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,127.69,102.37
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,123.82,99.69
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,118.02,95.36
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,111.89,90.71
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,104.32,84.78
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,99.22,80.86
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,87.02,70.8
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,74.46,60.13
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,59.18,46.72
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,43.47,32.59
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,28.66,18.86
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,14.04,1.68
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,45.27,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,129.83,99.31
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,212.11,174.77
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,294.48,245.08
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,369.63,306.66
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,446.68,366.83
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,529.3,427.2
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,593.35,471.4
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,647.52,506.64
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,700.93,540.11
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,740.86,564.99
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,778.95,588.37
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,809.28,605.2
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,837.14,620.18
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,792.96,585.35
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,744.58,548.74
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,753.18,553.53
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,759.13,555.86
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,830.97,605.32
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,891.22,644.09
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,874.91,632.61
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,849.06,615.98
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,821.21,598.28
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,790.53,577.84
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,756.65,553.94
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,720.05,527.74
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,678.24,497.82
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,634.69,465.99
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,587.39,431.37
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,539.17,394.84
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,488.92,355.83
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,438.27,315.22
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,386.31,272.01
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,334.07,227.82
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,280.84,183.64
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,220.75,136.08
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,167.97,99.02
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,116.79,73.94
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,93.5,73.43
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,93.19,73.56
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,92.04,72.98
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,90.79,72.32
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,88.63,70.89
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,86.34,69.33
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,82.28,66.23
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,75.95,61.09
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,68.88,55.28
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,61.59,49.08
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,51.43,39.98
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,41.01,30.4
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,27.65,17.86
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,13.97,0.0
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,56.13,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,176.52,134.47
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,262.72,216.19
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,352.72,293.01
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,429.89,356.31
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,509.65,418.65
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,574.32,465.57
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,639.5,510.53
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,692.57,543.83
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,744.75,575.22
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,703.61,541.43
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,635.12,488.86
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,766.08,580.98
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,884.32,656.12
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,898.95,660.98
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,910.2,665.28
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,908.75,662.57
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,903.89,657.99
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,896.51,651.98
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,885.67,643.9
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,868.88,632.12
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,848.73,617.9
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,821.31,599.82
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,791.03,579.6
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,755.76,554.67
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,718.04,527.65
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,675.72,498.31
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,631.74,467.0
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,586.49,433.78
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,539.83,398.14
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,488.88,358.26
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,437.64,316.87
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,385.1,272.99
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,332.86,228.68
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,272.83,179.15
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,220.0,137.07
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,167.51,100.47
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,116.92,76.41
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,97.11,77.08
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,96.92,77.33
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,95.91,76.72
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,94.81,76.06
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,92.11,74.17
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,89.23,72.13
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,83.46,67.54
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,78.47,63.55
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,70.79,57.2
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,62.87,50.39
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,52.06,40.66
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,40.95,30.4
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,26.86,17.09
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,12.42,0.0
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,6.83,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
