Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,8.96,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,17.34,7.85
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,42.26,30.17
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,66.04,51.1
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,98.09,79.14
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,143.78,118.02
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,174.66,143.45
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,205.33,168.01
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,212.92,172.68
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,220.24,177.11
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,497.82,398.75
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,762.75,588.04
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,831.63,628.42
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,889.06,662.66
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,902.55,667.74
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,912.67,671.35
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,907.29,664.8
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,898.48,656.42
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,890.58,651.29
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,879.25,644.01
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,862.03,631.8
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,841.49,617.21
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,814.16,598.95
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,783.97,578.54
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,748.73,553.35
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,711.02,526.05
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,668.81,495.53
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,624.94,463.14
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,575.06,425.78
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,526.32,388.4
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,477.98,350.84
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,429.53,312.01
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,378.91,270.1
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,328.4,227.63
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,277.94,186.08
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,228.83,147.51
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,179.2,113.18
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,131.06,90.34
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,115.31,92.33
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,114.95,92.51
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,112.14,90.61
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,108.33,87.87
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,103.82,84.51
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,99.07,80.91
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,92.38,75.57
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,85.39,69.86
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,76.25,62.1
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,66.78,53.82
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,54.01,42.35
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,40.82,30.23
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,26.54,16.62
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,11.28,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,65.32,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,195.77,144.96
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,289.66,236.8
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,387.68,319.65
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,467.33,383.53
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,549.89,445.96
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,613.55,490.6
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,686.63,539.89
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,622.03,488.93
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,536.84,422.43
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,568.33,443.69
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,597.97,461.91
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,639.76,488.78
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,679.88,513.74
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,702.55,526.45
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,742.07,550.13
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,824.65,606.7
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,909.04,660.18
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,900.75,651.42
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,888.96,641.92
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,870.69,629.34
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,843.01,610.83
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,815.81,593.42
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,785.74,573.4
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,751.14,548.98
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,714.02,522.4
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,671.8,492.21
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,627.88,460.12
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,582.71,426.74
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,535.05,390.29
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,483.09,349.2
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,430.72,306.62
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,377.24,262.33
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,323.74,217.33
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,269.57,172.72
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,216.4,131.26
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,163.05,95.58
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,102.0,66.44
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,87.74,68.41
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,87.41,68.5
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,85.67,67.4
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,83.78,66.17
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,81.61,64.71
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,79.32,63.13
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,74.95,59.72
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,70.38,56.06
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,64.65,51.38
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,56.31,44.21
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,46.67,35.54
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,36.8,26.41
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,24.36,14.43
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,11.69,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,6.4,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,84.76,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,233.49,171.22
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,339.06,277.32
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,446.83,366.86
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,530.05,432.48
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,615.29,495.87
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,679.96,540.15
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,744.25,581.99
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,792.94,610.85
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,839.86,637.61
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,875.06,656.98
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,907.59,674.41
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,922.65,681.38
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,941.2,690.94
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,951.68,694.31
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,958.54,695.63
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,960.55,693.81
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,958.7,689.78
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,935.12,674.84
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,919.38,665.21
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,897.55,650.37
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,872.41,633.49
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,841.91,613.6
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,808.45,591.79
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,770.42,565.68
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,729.95,536.56
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,685.82,505.26
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,639.78,471.66
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,589.43,433.89
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,538.48,394.49
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,484.81,351.64
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,430.74,307.2
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,375.29,260.82
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,319.92,213.86
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,263.54,167.06
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,208.03,123.64
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,153.05,87.33
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,99.66,66.49
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,88.26,69.15
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,87.73,69.07
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,78.55,61.66
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,77.28,60.95
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,75.12,59.45
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,72.85,57.84
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,69.28,55.08
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,65.56,52.11
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,59.97,47.49
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,54.21,42.52
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,45.58,34.69
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,36.69,26.36
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,24.68,14.4
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,16.22,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,93.16,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,251.33,180.73
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,360.19,294.43
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,471.42,387.29
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,555.51,453.94
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,641.83,518.4
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,704.44,561.4
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,766.7,602.07
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,814.66,630.92
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,855.51,653.98
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,888.29,671.95
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,918.22,687.82
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,825.95,622.71
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,690.49,524.6
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,851.89,637.56
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,959.41,702.51
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,957.63,698.01
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,952.18,693.0
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,939.85,682.85
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,923.88,670.65
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,901.38,655.34
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,875.51,637.96
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,844.94,618.71
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,811.31,597.35
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,772.41,570.81
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,731.08,540.77
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,686.53,508.37
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,639.96,473.69
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,589.06,434.91
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,537.33,394.39
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,484.38,352.39
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,430.7,308.39
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,375.18,261.45
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,319.6,213.85
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,263.42,166.8
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,199.37,116.64
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,142.61,79.42
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,87.19,68.42
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,78.86,61.81
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,78.26,61.62
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,76.53,60.35
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,74.68,58.98
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,72.58,57.52
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,64.39,50.76
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,60.82,47.95
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,57.1,44.92
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,52.28,40.91
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,47.35,36.62
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,40.09,29.96
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,32.67,22.9
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,21.78,11.73
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,11.1,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,107.24,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,279.3,195.32
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,394.1,319.69
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,509.68,415.58
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,591.52,479.81
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,675.46,541.7
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,477.54,389.72
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,212.45,172.82
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,207.34,168.36
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,184.67,148.47
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,253.53,203.39
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,304.16,242.08
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,325.23,256.66
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,345.65,270.74
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,340.17,264.92
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,334.84,259.49
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,335.33,258.77
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,335.79,258.05
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,388.11,297.1
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,437.84,333.17
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,468.92,354.93
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,509.59,383.21
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,503.26,377.93
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,496.01,372.38
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,576.97,431.73
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,640.69,476.04
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,608.99,452.1
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,576.08,427.76
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,564.9,419.64
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,537.16,396.78
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,484.09,353.54
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,427.17,306.42
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,370.56,258.38
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,313.82,209.73
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,256.85,162.2
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,200.73,118.5
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,144.08,81.95
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,88.69,69.71
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,84.07,66.23
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,83.66,66.22
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,81.4,64.65
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,72.07,57.0
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,77.61,62.13
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,84.2,68.2
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,79.97,64.87
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,76.56,62.2
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,62.84,50.3
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,49.72,38.69
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,41.71,31.36
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,33.51,23.57
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,21.81,11.23
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,10.24,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,72.59,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,202.83,136.7
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,312.91,256.14
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,421.12,349.08
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,509.76,420.63
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,598.8,488.48
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,512.65,419.42
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,403.08,329.9
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,447.64,363.8
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,491.32,394.76
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,538.79,427.63
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,585.15,458.66
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,567.55,441.27
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,526.35,408.04
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,644.65,494.09
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,760.13,572.53
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,863.31,642.42
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,944.59,692.33
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,931.82,680.59
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,915.45,668.08
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,894.49,653.68
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,860.78,631.06
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,829.9,611.53
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,796.14,589.88
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,759.2,564.59
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,719.69,536.62
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,675.63,504.23
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,629.69,469.65
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,580.75,432.31
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,530.3,392.54
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,477.4,349.38
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,423.83,304.43
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,368.59,257.28
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,312.86,209.2
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,249.22,156.36
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,192.75,112.47
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,135.77,76.42
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,79.87,62.83
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,78.54,62.08
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,77.89,61.85
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,76.11,60.53
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,74.22,59.11
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,65.91,52.24
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,63.89,50.79
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,60.61,48.19
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,57.23,45.43
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,52.41,41.28
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,47.5,36.87
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,39.81,29.76
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,31.95,22.22
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,20.61,9.66
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,9.39,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,83.46,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,225.6,146.43
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,341.53,278.22
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,455.29,373.71
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,542.66,442.29
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,632.31,508.23
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,696.96,552.37
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,761.25,594.04
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,676.25,529.44
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,569.96,448.47
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,763.04,586.4
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,920.73,685.76
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,943.43,695.52
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,962.71,705.33
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,875.81,646.96
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,768.03,571.75
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,880.78,648.48
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,959.22,694.33
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,945.82,684.6
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,928.78,673.98
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,905.85,658.42
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,879.49,640.74
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,847.39,620.53
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,812.26,598.2
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,773.16,571.26
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,731.47,540.91
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,685.69,507.53
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,637.89,471.83
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,587.96,434.3
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,535.53,393.33
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,480.15,348.82
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,423.89,302.11
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,365.8,252.3
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,307.47,201.89
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,248.97,152.84
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,190.93,108.16
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,132.72,72.7
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,78.69,61.35
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,77.28,60.53
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,75.75,59.54
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,65.05,50.6
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,63.68,49.62
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,61.8,48.29
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,59.87,46.9
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,56.97,44.63
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,54.03,42.25
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,45.59,34.99
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,41.51,31.4
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,35.15,25.5
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,28.75,19.26
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,18.55,7.24
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,102.45,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,263.99,163.14
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,387.5,315.38
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,507.19,417.19
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,588.94,483.46
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,672.88,547.53
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,728.27,587.19
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,790.01,629.65
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,834.88,657.76
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,877.62,683.64
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,909.46,701.41
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,938.36,717.0
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,946.24,718.39
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,961.81,725.31
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,968.99,725.03
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,972.51,722.53
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,971.83,719.23
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,967.33,713.69
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,952.75,701.88
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,934.45,687.96
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,910.14,669.08
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,882.34,648.15
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,849.61,626.55
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,813.74,602.84
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,773.32,575.47
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,730.21,543.84
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,683.22,509.67
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,634.06,472.89
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,541.78,402.42
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,470.54,348.57
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,452.48,332.1
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,417.26,297.69
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,359.44,247.76
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,301.24,197.26
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,242.43,147.98
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,184.11,103.32
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,126.0,68.67
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,75.71,58.9
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,74.54,58.25
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,73.26,57.46
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,70.84,55.7
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,60.35,46.96
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,58.7,45.82
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,57.01,44.61
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,53.65,41.9
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,50.18,39.03
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,46.06,35.47
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,41.92,31.72
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,32.44,23.03
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,26.32,17.04
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,12.87,2.4
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,119.47,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,297.8,169.58
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,412.15,330.06
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,531.68,430.63
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,613.19,495.6
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,696.39,557.86
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,755.23,598.44
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,813.29,636.52
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,643.57,510.23
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,420.67,336.06
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,714.78,559.34
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,944.08,709.85
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,961.49,715.44
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,975.44,721.74
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,981.24,723.46
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,983.29,723.04
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,977.96,717.57
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,968.82,709.9
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,953.66,697.8
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,934.74,683.52
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,909.78,666.2
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,881.29,646.67
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,847.89,625.12
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,811.32,601.34
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,770.1,574.22
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,726.17,542.85
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,678.89,507.64
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,629.43,469.9
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,577.1,429.19
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,523.23,385.96
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,466.87,339.27
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,409.59,290.51
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,350.94,239.31
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,291.95,187.75
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,232.04,137.73
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,172.56,92.74
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,113.85,59.05
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,66.87,51.02
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,65.45,50.13
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,63.93,49.11
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,62.23,47.93
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,60.42,46.66
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,57.73,44.61
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,54.92,42.44
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,46.25,35.1
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,44.05,33.33
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,40.09,29.97
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,36.09,26.42
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,30.6,21.28
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,25.14,15.84
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,12.25,0.8
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,125.97,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,301.39,156.41
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,428.1,342.62
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,549.8,446.73
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,630.2,511.44
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,712.28,573.32
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,771.05,613.63
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,819.05,644.13
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,861.74,670.24
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,902.39,694.11
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,930.98,709.24
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,956.6,722.3
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,973.6,729.61
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,987.05,734.74
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,992.41,734.79
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,993.94,732.63
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,986.53,725.8
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,975.19,716.72
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,959.24,706.18
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,939.54,693.34
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,914.77,677.24
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,886.45,658.81
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,852.71,636.15
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,815.79,611.33
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,774.34,583.17
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,730.2,550.69
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,682.62,514.97
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,632.87,476.69
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,579.64,434.99
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,525.18,390.96
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,468.89,343.9
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,411.7,294.78
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,352.81,243.46
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,293.61,191.67
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,233.79,141.36
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,174.45,96.43
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,115.13,62.72
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,71.22,55.61
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,69.88,54.78
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,68.44,53.82
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,66.18,52.06
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,63.79,50.19
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,61.14,48.17
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,52.12,40.52
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,48.92,37.84
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,45.64,35.02
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,41.72,31.67
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,37.8,28.15
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,31.93,22.61
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,26.09,16.67
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,11.72,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
