Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,127.85,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,304.21,139.21
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,434.02,345.85
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,558.04,451.21
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,639.13,515.71
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,721.84,577.04
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,780.8,616.83
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,828.96,646.86
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,871.0,672.07
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,911.01,695.08
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,940.32,710.4
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,966.58,723.59
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,982.84,730.2
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,995.53,734.71
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,1000.75,734.61
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,1002.08,732.31
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,994.94,725.86
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,983.88,717.19
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,967.59,706.72
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,947.5,693.94
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,921.94,676.39
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,892.8,656.58
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,858.51,634.6
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,821.01,610.33
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,778.79,582.49
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,733.89,550.18
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,685.37,515.38
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,634.69,477.75
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,581.36,436.16
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,526.67,392.0
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,469.41,344.66
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,411.2,295.01
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,351.72,242.88
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,292.06,190.48
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,231.94,139.79
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,172.22,94.9
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,112.34,62.0
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,72.09,56.59
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,70.75,55.65
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,69.3,54.58
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,67.01,52.79
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,64.58,50.88
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,61.91,48.86
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,53.03,41.34
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,50.57,39.39
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,48.11,37.38
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,43.86,33.71
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,39.6,29.85
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,30.58,21.46
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,24.81,15.48
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,12.19,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,95.64,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,242.83,92.09
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,378.34,302.33
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,504.48,409.99
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,584.74,474.51
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,660.74,531.77
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,722.58,574.61
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,783.66,614.48
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,827.68,640.19
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,869.56,663.59
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,899.91,679.84
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,916.62,686.94
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,933.58,694.41
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,947.15,699.7
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,953.54,701.46
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,956.29,701.13
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,953.74,697.6
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,947.42,691.89
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,932.75,682.29
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,914.38,670.49
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,889.3,653.14
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,860.83,633.66
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,827.81,612.35
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,791.73,588.85
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,751.68,561.76
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,709.0,530.9
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,662.83,496.33
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,614.53,459.26
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,562.37,417.73
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,509.4,374.46
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,454.54,329.67
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,398.87,282.81
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,341.71,233.28
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,284.15,183.43
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,231.05,146.4
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,210.35,139.69
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,131.49,83.24
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,76.75,59.58
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,75.23,58.67
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,73.6,57.59
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,63.19,49.0
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,61.76,48.06
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,59.41,46.41
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,57.0,44.66
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,54.02,42.27
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,51.0,39.77
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,42.71,32.53
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,38.54,28.75
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,31.69,22.28
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,24.79,15.15
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,12.23,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,68.17,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,183.17,50.8
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,321.7,259.16
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,449.48,371.53
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,532.27,440.43
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,617.2,507.12
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,683.95,555.77
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,750.43,601.69
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,800.59,634.32
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,842.97,660.49
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,660.48,525.06
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,429.82,344.02
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,390.15,311.63
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,329.77,262.03
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,471.91,372.61
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,610.27,473.69
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,646.96,497.62
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,680.87,520.06
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,657.15,500.76
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,632.56,481.47
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,535.94,409.2
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,446.88,341.61
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,530.24,404.98
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,601.15,456.46
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,580.21,440.57
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,557.76,424.06
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,484.75,369.98
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,423.06,324.05
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,401.92,308.19
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,380.67,291.78
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,348.29,267.55
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,315.43,243.12
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,304.45,233.97
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,291.54,223.08
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,266.58,201.59
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,246.11,184.63
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,215.06,164.07
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,193.08,158.93
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,182.21,150.63
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,170.89,141.84
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,147.44,122.41
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,131.42,109.17
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,90.43,74.22
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,54.35,42.86
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,51.96,40.98
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,49.6,39.02
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,45.45,35.32
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,37.93,28.41
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,32.19,22.85
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,26.63,16.53
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,13.66,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,38.45,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,106.1,14.36
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,250.17,200.6
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,365.43,304.68
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,450.3,377.04
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,538.72,448.01
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,452.88,378.29
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,379.07,315.55
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,594.34,487.65
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,806.93,639.83
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,844.76,660.18
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,879.85,680.08
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,910.08,696.27
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,930.74,705.82
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,941.04,709.28
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,947.59,710.53
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,950.05,709.29
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,959.4,712.78
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,944.45,702.48
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,925.74,690.11
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,901.87,673.12
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,874.4,653.83
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,840.79,631.07
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,804.01,606.15
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,762.97,577.62
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,719.18,545.4
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,671.4,509.41
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,621.48,470.73
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,568.24,427.55
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,513.18,381.67
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,456.42,334.28
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,398.7,284.64
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,339.09,232.1
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,279.18,179.54
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,218.7,129.12
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,158.73,85.73
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,99.61,57.28
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,72.02,56.37
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,70.64,55.51
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,69.17,54.53
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,67.47,53.37
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,65.68,52.11
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,56.02,43.94
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,53.79,42.23
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,50.97,39.86
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,48.14,37.4
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,43.91,33.72
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,36.46,26.95
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,29.84,20.63
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,23.26,13.29
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,11.95,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,70.58,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,185.38,1.53
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,329.58,261.09
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,460.22,374.81
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,547.41,445.25
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,637.13,513.18
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,702.12,558.31
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,766.88,600.76
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,809.34,625.63
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,856.07,652.6
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,888.47,670.05
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,917.91,685.43
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,938.84,694.94
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,945.65,695.51
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,952.51,696.68
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,955.7,695.68
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,954.58,693.26
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,949.61,688.62
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,934.29,677.62
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,915.24,664.5
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,890.83,648.05
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,862.9,629.39
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,829.51,607.18
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,792.99,582.84
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,751.64,554.02
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,707.65,521.85
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,660.3,487.46
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,610.83,450.42
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,557.87,409.57
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,503.99,366.66
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,448.3,320.76
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,391.82,273.0
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,333.86,223.48
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,275.79,174.08
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,217.18,126.99
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,159.15,86.76
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,101.71,60.81
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,78.76,61.12
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,77.24,60.17
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,66.94,51.75
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,65.57,50.78
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,64.15,49.76
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,61.87,48.19
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,59.54,46.54
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,55.81,43.52
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,47.75,36.58
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,42.85,32.35
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,37.91,27.84
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,30.2,20.64
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,22.39,11.98
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,11.52,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,78.13,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,199.72,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,346.49,271.82
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,478.05,386.4
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,566.1,454.97
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,650.18,515.35
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,713.68,557.3
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,776.46,596.18
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,823.78,623.29
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,869.06,648.1
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,900.02,662.79
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,917.52,668.77
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,936.24,676.66
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,951.55,682.44
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,957.99,682.88
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,960.69,681.33
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,953.92,675.29
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,943.34,667.18
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,928.96,658.4
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,910.83,647.42
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,886.71,632.4
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,859.07,615.1
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,825.68,594.41
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,789.17,571.56
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,748.11,543.04
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,704.36,511.46
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,657.04,477.09
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,607.61,440.26
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,554.96,400.31
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,501.36,358.29
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,445.34,313.52
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,388.56,266.76
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,330.67,217.89
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,272.43,169.0
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,213.27,122.38
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,154.76,82.98
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,96.76,58.26
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,77.06,58.97
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,75.49,57.99
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,65.12,49.6
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,63.36,48.3
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,61.52,46.92
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,59.11,45.25
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,56.64,43.48
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,53.21,40.73
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,49.73,37.84
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,40.68,30.01
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,35.61,25.44
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,28.22,18.57
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,20.76,9.88
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,10.67,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,6.83,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,171.95,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,317.93,245.64
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,447.18,358.67
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,530.79,424.8
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,616.77,487.91
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,683.51,532.81
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,750.03,574.74
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,794.67,599.5
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,837.25,621.93
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,865.8,634.39
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,897.9,648.89
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,915.6,652.71
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,929.78,654.53
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,938.75,657.75
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,943.98,658.97
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,939.57,655.64
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,942.11,656.88
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,927.55,648.98
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,909.27,639.03
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,883.63,623.21
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,854.62,605.22
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,821.8,585.12
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,785.89,562.88
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,743.87,534.51
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,699.55,503.77
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,652.57,470.35
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,603.61,434.44
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,550.32,394.27
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,496.84,352.71
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,442.44,309.56
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,387.42,264.64
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,325.09,213.42
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,267.79,166.24
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,210.35,121.79
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,153.93,84.71
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,98.81,62.65
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,85.36,65.31
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,84.49,64.95
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,76.15,58.37
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,75.17,57.77
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,74.2,57.17
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,71.37,55.23
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,68.44,53.17
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,64.49,50.04
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,60.48,46.74
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,52.95,40.39
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,42.88,31.55
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,31.62,21.27
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,20.19,8.52
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,11.1,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,6.4,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,87.69,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,258.32,200.14
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,377.99,308.6
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,474.28,386.64
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,572.72,461.37
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,641.6,510.74
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,710.33,557.6
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,763.11,591.15
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,814.24,622.49
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,735.09,564.23
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,658.96,506.95
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,796.43,602.51
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,916.14,676.58
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,925.55,677.72
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,931.25,678.35
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,925.92,673.22
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,916.9,666.06
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,903.82,656.5
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,887.07,644.74
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,854.21,622.71
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,827.51,604.83
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,796.39,585.05
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,762.33,562.22
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,722.54,533.34
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,680.52,502.31
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,635.49,468.94
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,588.63,433.33
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,540.34,395.92
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,489.11,354.84
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,434.29,309.57
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,378.81,262.67
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,322.15,214.41
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,265.46,166.63
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,208.08,121.41
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,151.51,84.28
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,85.9,55.66
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,75.45,58.17
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,74.19,57.43
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,72.88,56.62
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,71.38,55.67
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,69.85,54.69
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,61.73,48.02
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,59.47,46.33
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,55.88,43.42
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,52.24,40.35
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,45.98,34.88
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,39.6,29.05
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,29.85,19.9
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,19.89,7.16
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,10.24,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,121.86,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,302.74,232.53
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,432.23,350.42
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,522.3,423.0
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,615.36,492.88
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,680.66,539.05
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,745.85,582.78
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,789.79,608.62
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,837.86,636.38
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,870.16,653.83
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,899.52,669.23
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,919.94,677.4
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,926.51,676.79
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,933.47,679.13
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,936.77,679.3
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,933.67,675.64
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,926.79,669.83
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,912.27,658.4
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,894.05,644.91
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,869.39,628.4
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,841.27,609.76
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,808.35,587.99
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,772.31,564.12
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,731.83,535.2
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,688.67,503.67
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,641.55,469.03
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,592.35,431.9
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,539.91,390.85
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,486.51,347.87
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,430.82,302.36
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,374.38,255.12
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,316.55,206.41
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,258.65,158.27
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,200.48,113.45
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,143.02,77.07
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,86.08,66.24
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,78.66,60.37
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,67.7,51.53
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,66.44,50.77
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,65.04,49.88
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,63.61,48.96
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,61.28,47.36
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,58.92,45.68
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,50.6,38.66
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,47.09,35.69
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,41.79,31.05
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,36.46,26.14
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,27.41,17.65
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,18.23,4.41
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,9.39,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,66.68,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,236.79,180.04
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,356.81,292.8
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,449.95,369.69
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,545.21,443.41
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,615.01,494.58
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,684.72,543.14
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,735.81,576.26
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,785.23,607.17
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,821.2,627.95
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,854.52,646.68
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,876.64,658.62
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,889.7,664.72
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,899.49,667.98
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,905.64,669.02
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,902.88,664.17
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,896.44,657.21
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,883.54,648.74
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,867.02,638.07
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,843.94,621.99
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,817.51,603.8
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,785.84,582.57
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,751.21,557.86
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,706.88,525.71
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,669.85,497.69
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,621.24,461.49
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,575.59,426.31
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,525.28,387.01
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,474.59,346.04
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,418.34,300.12
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,363.44,253.91
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,307.27,205.75
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,251.37,158.61
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,195.45,115.16
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,140.64,80.39
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,86.1,67.67
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,82.98,65.31
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,82.01,64.82
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,73.84,58.18
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,72.16,56.97
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,70.43,55.69
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,67.44,53.41
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,64.35,51.01
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,60.26,47.64
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,56.1,44.07
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,48.81,37.62
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,41.36,30.73
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,27.86,18.1
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,16.35,1.21
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,55.49,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,215.98,161.09
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,328.96,269.64
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,418.41,345.48
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,512.22,420.06
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,587.08,475.68
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,657.34,524.91
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,585.84,468.72
