Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,494.44,396.1
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,518.52,412.38
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,540.55,425.67
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,593.73,462.77
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,645.41,497.47
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,788.92,597.78
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,893.82,663.07
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,763.97,571.37
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,619.31,465.79
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,702.37,525.61
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,764.69,567.26
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,739.92,547.63
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,713.45,527.86
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,674.38,499.81
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,635.28,471.64
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,620.13,461.02
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,601.7,447.44
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,568.58,423.04
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,534.05,397.08
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,509.95,377.72
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,471.32,344.51
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,417.1,299.44
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,362.26,252.75
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,305.99,204.08
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,249.56,156.2
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,192.75,112.17
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,136.81,77.54
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,73.1,56.98
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,72.51,56.73
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,71.45,56.11
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,70.36,55.48
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,68.77,54.42
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,67.15,53.32
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,58.83,46.34
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,56.07,44.17
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,52.71,41.37
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,49.35,38.45
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,42.98,32.73
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,36.51,26.65
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,26.65,17.04
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,15.62,0.0
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,109.42,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,298.15,220.37
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,443.75,362.67
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,540.61,444.17
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,640.87,523.14
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,411.54,343.34
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,104.18,83.09
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,96.5,76.89
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,91.04,71.91
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,102.99,81.51
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,114.87,90.87
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,155.53,123.94
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,196.02,156.06
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,405.57,322.92
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,594.77,462.25
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,445.14,346.69
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,302.09,234.91
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,439.69,341.61
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,553.15,424.7
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,521.03,398.05
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,489.92,373.47
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,520.46,396.33
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,553.54,419.89
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,533.78,405.03
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,512.83,389.5
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,526.88,399.72
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,527.49,398.52
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,489.15,368.03
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,450.94,337.25
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,405.19,300.68
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,360.01,263.84
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,307.4,226.29
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,274.98,206.93
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,242.5,184.84
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,207.92,161.43
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,194.61,160.09
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,188.96,155.88
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,174.2,144.27
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,159.0,132.18
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,146.11,121.9
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,132.86,111.17
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,118.64,99.42
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,104.08,87.15
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,69.61,56.93
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,44.5,34.54
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,39.25,29.69
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,34.01,24.6
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,28.6,18.59
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,22.96,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,13.23,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,7.39,0.0
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,13.16,5.52
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,21.02,12.53
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,28.89,19.49
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,37.2,26.76
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,45.52,33.94
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,43.02,31.61
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,40.54,29.3
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,43.47,31.7
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,46.41,34.07
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,59.77,45.16
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,73.18,56.13
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,73.22,55.97
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,73.25,55.86
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,112.97,88.4
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,153.16,120.56
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,143.6,112.28
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,134.36,104.48
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,193.64,151.48
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,251.98,196.32
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,439.45,341.26
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,597.33,455.04
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,602.81,457.38
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,596.55,452.47
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,561.2,425.42
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,524.64,397.14
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,481.9,363.03
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,439.63,328.74
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,394.73,292.76
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,351.89,258.02
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,314.78,229.28
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,278.56,202.67
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,217.16,145.54
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,140.49,85.13
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,87.67,69.88
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,88.22,70.65
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,87.16,70.1
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,86.06,69.52
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,84.77,68.65
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,83.48,67.78
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,79.85,64.98
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,76.12,62.02
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,67.72,54.72
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,61.31,48.99
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,51.37,40.07
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,41.21,30.63
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,27.35,17.06
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,14.51,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,7.26,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,44.07,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,202.96,141.27
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,325.06,264.35
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,420.02,344.04
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,523.5,424.64
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,596.23,477.99
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,668.76,528.53
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,725.39,564.37
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,780.32,597.62
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,817.79,619.0
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,852.53,638.33
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,877.41,651.87
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,893.2,659.65
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,902.9,662.68
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,908.87,663.54
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,911.1,660.98
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,919.29,662.41
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,903.63,650.1
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,884.25,636.0
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,858.84,619.22
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,829.95,600.31
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,795.9,579.16
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,758.75,555.25
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,717.52,525.68
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,673.6,493.52
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,625.32,458.32
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,574.97,420.4
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,521.66,379.3
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,467.34,335.8
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,411.27,289.21
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,354.44,240.87
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,295.75,190.88
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,237.08,142.27
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,178.32,98.59
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,120.29,66.2
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,76.52,59.22
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,75.27,58.4
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,73.52,57.23
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,63.7,49.18
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,61.77,47.72
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,59.8,46.2
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,57.28,44.38
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,54.73,42.48
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,50.77,39.16
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,42.96,32.3
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,37.04,26.99
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,31.08,21.38
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,21.82,11.92
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,12.8,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,110.58,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,295.59,199.05
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,448.71,359.32
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,541.63,435.06
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,631.46,502.36
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,697.44,549.29
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,762.82,593.1
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,810.52,623.45
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,856.15,651.53
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,876.46,661.02
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,903.77,675.3
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,921.86,683.07
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,936.49,688.75
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,941.84,689.9
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,943.39,688.92
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,937.49,683.41
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,927.72,675.7
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,911.15,663.81
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,890.8,649.69
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,864.69,630.74
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,835.06,609.63
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,800.41,587.54
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,762.59,562.66
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,719.98,532.47
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,674.71,499.57
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,625.84,462.68
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,574.88,423.16
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,521.41,380.09
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,466.88,334.97
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,409.61,287.71
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,351.57,238.56
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,292.4,187.85
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,233.2,138.76
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,173.57,94.63
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,114.67,62.76
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,74.66,57.46
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,73.65,56.84
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,71.85,55.61
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,61.96,47.52
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,60.29,46.38
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,58.59,45.19
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,55.99,43.28
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,53.36,41.29
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,49.73,38.24
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,42.34,31.74
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,36.37,26.36
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,30.36,20.68
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,21.05,10.82
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,11.95,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,101.69,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,289.46,187.25
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,448.98,360.08
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,534.57,430.49
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,633.12,504.05
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,699.65,550.59
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,765.62,593.95
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,812.56,620.79
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,857.4,645.13
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,878.14,654.09
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,905.81,667.98
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,923.8,674.42
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,938.29,678.78
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,943.51,677.8
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,944.9,675.04
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,938.17,667.66
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,927.56,658.34
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,910.8,646.76
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,890.26,633.09
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,863.84,615.67
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,833.9,596.1
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,799.05,574.72
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,761.02,550.43
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,718.14,520.65
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,672.68,488.16
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,623.26,452.26
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,571.78,413.62
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,517.73,371.71
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,462.56,327.47
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,405.33,280.84
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,347.37,232.37
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,288.08,182.29
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,228.93,134.09
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,169.3,90.99
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,110.47,60.69
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,74.62,56.96
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,73.59,56.31
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,71.76,55.08
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,61.95,47.12
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,60.28,45.99
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,58.58,44.81
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,55.98,42.92
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,53.36,40.95
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,49.32,37.56
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,41.56,30.78
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,35.58,25.47
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,29.57,19.83
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,21.44,10.42
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,13.66,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,212.27,129.43
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,409.03,328.36
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,505.79,408.68
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,606.47,486.02
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,672.39,531.91
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,732.68,570.88
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,782.37,600.18
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,830.05,626.73
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,862.36,642.08
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,891.68,655.3
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,900.18,654.48
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,915.35,658.28
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,920.92,658.02
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,922.76,655.87
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,917.57,649.67
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,908.58,641.47
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,892.64,630.47
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,872.98,617.4
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,847.0,601.42
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,817.56,583.23
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,783.29,562.12
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,745.93,537.8
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,703.4,507.54
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,658.29,474.78
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,610.11,439.82
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,559.89,402.17
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,506.73,361.08
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,452.5,317.75
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,395.86,271.67
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,338.55,223.98
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,280.2,175.09
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,221.75,128.02
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,162.98,86.68
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,105.02,58.36
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,73.18,55.55
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,71.51,54.37
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,69.64,53.11
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,59.8,45.13
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,57.73,43.56
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,55.59,41.91
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,52.89,39.93
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,50.15,37.85
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,46.42,34.73
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,42.7,31.47
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,33.58,23.47
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,27.93,18.15
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,19.32,7.84
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,11.1,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,210.92,117.3
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,409.43,323.44
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,502.22,399.8
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,598.76,472.58
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,667.11,521.53
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,729.58,563.57
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,777.0,592.05
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,822.3,617.87
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,855.3,632.46
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,885.3,644.61
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,903.48,648.9
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,918.12,651.05
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,914.41,643.28
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,916.97,639.9
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,914.0,633.32
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,907.17,624.79
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,890.96,613.63
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,871.04,600.59
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,845.18,584.14
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,815.89,565.71
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,781.6,546.13
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,744.23,522.96
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,702.12,495.46
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,657.53,465.28
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,609.1,430.85
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,558.7,393.83
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,504.75,353.05
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,450.85,311.05
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,395.52,266.48
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,339.69,220.72
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,282.46,174.16
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,225.26,129.57
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,159.67,84.59
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,102.77,58.18
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,75.32,56.12
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,73.69,55.0
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,72.56,54.37
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,71.42,53.74
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,69.04,52.08
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,61.01,45.7
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,57.85,43.41
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,54.63,40.98
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,50.39,37.56
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,46.13,33.95
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,38.34,27.14
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,30.4,19.83
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,14.93,3.69
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,156.45,75.54
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,305.5,239.57
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,396.2,315.61
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,495.57,392.07
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,568.04,444.42
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,640.5,493.77
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,690.69,524.79
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,739.13,553.41
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,777.15,574.88
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,812.52,594.2
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,834.08,605.22
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,852.34,614.26
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,862.56,618.56
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,869.23,620.83
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,872.25,620.97
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,876.9,622.33
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,863.3,613.55
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,846.02,602.75
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,821.81,586.44
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,794.23,568.07
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,755.09,541.88
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,719.94,517.34
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,679.78,489.34
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,640.11,460.81
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,593.2,426.2
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,544.53,389.36
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,493.1,349.69
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,440.4,307.75
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,385.12,262.65
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,329.5,216.56
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,272.96,170.08
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,216.77,126.05
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,160.37,88.06
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,105.3,63.36
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,84.47,64.25
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,77.21,58.63
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,75.95,57.92
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,74.66,57.17
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,74.14,56.94
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,73.76,56.82
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,69.68,53.81
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,65.5,50.6
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,60.57,46.6
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,52.75,39.89
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,41.5,29.96
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,30.0,19.45
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,15.13,2.36
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,12.37,0.0
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,26.65,16.33
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,58.63,44.31
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,88.72,70.46
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,131.35,106.68
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,162.16,132.18
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,194.65,158.2
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,226.73,183.13
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,428.76,344.19
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,615.41,481.16
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,602.15,466.23
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,606.89,466.08
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,757.46,572.69
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,870.38,643.74
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,872.73,641.96
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,870.98,639.17
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,848.0,623.16
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,830.4,611.05
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,807.3,594.89
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,780.8,576.56
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,748.76,555.15
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,713.75,530.18
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,673.84,500.27
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,631.38,467.86
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,585.19,432.76
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,537.11,395.14
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,486.19,354.17
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,433.84,310.78
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,379.14,264.89
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,323.89,217.74
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,267.41,169.63
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,210.95,124.1
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,154.29,85.44
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,89.07,53.87
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,70.28,54.17
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,69.14,53.38
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,67.85,52.57
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,66.53,51.74
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,64.35,50.16
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,62.11,48.51
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,54.03,41.74
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,51.04,39.3
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,47.07,35.89
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,43.12,32.31
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,35.62,25.45
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,28.02,18.06
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,13.8,0.0
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,24.18,3.41
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,55.3,40.39
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,97.43,78.23
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,137.82,113.86
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,170.32,141.97
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,202.16,168.8
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,233.04,193.79
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,263.38,217.72
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,210.92,172.39
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,146.99,117.64
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,387.39,316.3
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,612.76,487.68
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,781.58,611.04
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,899.58,690.5
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,896.75,685.04
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,890.07,678.51
