Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,873.87,666.41
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,853.96,652.01
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,736.31,566.6
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,596.79,460.58
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,684.27,529.32
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,727.94,562.66
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,685.72,529.27
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,640.92,493.96
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,593.44,455.68
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,543.79,414.62
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,490.65,369.13
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,436.11,321.33
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,379.86,272.17
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,322.73,221.43
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,264.14,169.61
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,205.22,120.63
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,145.86,79.53
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,87.02,55.56
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,71.41,56.76
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,69.97,55.7
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,68.37,54.58
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,66.66,53.38
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,57.0,45.05
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,54.78,43.26
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,51.98,40.98
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,49.15,38.61
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,44.91,34.77
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,40.65,30.77
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,34.37,24.79
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,25.8,16.31
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,12.66,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,176.05,41.57
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,345.29,279.47
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,442.58,368.7
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,543.75,453.56
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,618.18,513.74
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,692.64,570.97
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,746.78,609.31
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,799.25,645.0
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,828.67,662.02
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,861.3,681.01
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,885.93,694.3
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,906.97,704.98
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,912.87,706.99
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,905.64,700.22
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,904.45,696.69
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,899.29,690.56
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,882.53,677.93
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,862.03,662.97
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,836.83,643.68
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,808.04,622.04
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,772.66,596.94
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,734.21,567.49
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,634.92,489.59
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,538.05,413.95
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,505.19,388.4
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,470.86,360.71
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,430.08,327.8
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,395.0,299.15
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,360.1,269.96
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,325.55,240.96
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,271.55,186.05
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,203.41,119.29
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,166.26,108.59
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,181.36,140.07
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,118.35,96.29
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,74.03,58.71
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,64.17,50.52
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,63.01,49.79
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,61.67,48.8
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,60.37,47.83
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,57.42,45.46
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,49.98,39.03
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,45.9,35.43
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,41.84,31.66
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,34.65,24.92
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,27.44,17.44
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,13.56,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,197.11,19.97
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,395.24,314.5
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,493.68,402.47
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,589.89,478.73
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,658.19,530.3
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,726.13,578.48
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,668.82,533.16
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,588.6,471.36
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,741.74,581.76
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,869.43,665.82
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,886.48,671.79
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,900.09,677.03
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,904.0,677.21
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,904.19,675.21
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,898.04,669.25
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,888.05,660.99
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,870.15,646.98
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,848.58,630.8
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,821.44,612.36
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,790.9,591.58
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,755.52,567.46
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,717.11,539.17
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,674.28,507.43
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,628.95,473.0
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,579.93,434.84
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,528.97,393.97
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,475.75,349.39
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,421.52,302.86
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,365.11,254.58
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,308.13,205.17
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,250.1,155.46
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,192.37,109.46
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,134.36,71.85
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,77.31,60.45
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,70.45,54.96
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,69.28,54.25
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,67.31,52.84
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,57.9,44.98
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,55.38,42.95
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,52.78,40.83
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,49.98,38.57
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,47.16,36.22
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,42.91,32.48
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,35.52,25.79
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,28.92,19.65
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,22.3,12.71
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,11.52,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,200.09,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,404.37,315.77
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,503.7,405.08
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,606.55,486.22
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,672.96,535.03
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,739.07,580.37
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,784.52,608.27
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,818.42,627.04
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,848.95,643.81
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,876.56,658.22
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,892.74,664.9
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,905.41,669.43
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,909.68,669.9
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,910.15,668.17
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,903.61,660.85
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,893.19,651.3
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,875.79,637.92
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,854.61,622.34
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,827.22,603.62
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,796.32,582.67
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,760.62,557.91
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,721.79,529.11
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,678.58,496.6
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,632.71,461.56
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,583.32,424.01
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,531.85,383.78
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,478.02,340.82
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,423.2,295.73
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,365.47,247.14
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,307.05,197.5
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,248.21,148.59
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,189.49,103.44
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,129.98,66.75
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,71.36,54.02
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,68.35,51.75
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,67.1,50.87
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,65.04,49.42
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,62.87,47.87
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,53.57,40.16
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,51.58,38.61
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,48.68,36.4
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,45.76,34.09
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,41.41,30.33
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,37.07,26.4
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,27.8,18.11
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,21.55,11.4
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,200.64,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,398.46,306.04
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,495.88,395.52
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,596.76,475.36
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,665.3,525.76
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,733.48,572.53
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,777.9,599.93
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,820.15,624.62
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,850.79,641.7
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,868.88,650.12
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,883.69,655.16
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,894.94,657.88
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,899.55,657.7
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,900.42,655.35
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,895.96,648.53
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,887.6,639.5
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,870.15,625.44
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,848.97,609.3
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,819.14,588.56
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,786.19,565.97
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,751.09,542.54
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,712.96,515.48
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,668.39,482.33
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,622.13,447.46
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,574.18,411.59
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,524.4,373.29
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,472.22,331.7
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,419.09,288.27
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,363.75,243.19
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,307.94,197.17
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,251.49,151.63
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,188.62,104.86
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,131.5,70.76
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,77.88,58.67
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,78.5,59.42
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,79.25,60.21
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,70.79,53.54
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,69.22,52.54
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,67.12,51.09
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,65.0,49.59
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,60.86,46.42
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,56.63,43.06
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,50.12,37.57
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,43.47,31.71
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,33.44,22.73
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,23.16,12.06
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,116.9,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,305.29,232.84
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,407.48,325.12
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,514.69,408.71
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,589.05,463.51
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,663.65,515.11
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,716.26,548.43
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,767.21,579.13
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,803.42,598.73
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,831.43,612.46
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,852.29,620.13
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,869.63,625.46
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,877.18,627.09
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,880.95,626.61
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,876.51,620.84
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,868.23,612.94
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,852.54,603.04
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,825.8,586.3
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,800.58,569.47
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,772.08,550.51
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,738.79,527.9
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,702.57,502.84
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,660.93,473.47
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,617.07,441.75
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,569.83,407.23
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,520.82,370.24
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,470.63,330.35
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,416.11,285.64
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,358.86,238.04
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,300.95,189.59
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,242.04,141.67
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,183.26,98.02
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,124.3,64.13
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,72.57,54.14
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,71.13,53.17
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,69.61,52.09
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,67.23,50.41
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,57.7,42.78
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,62.16,46.77
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,61.69,46.63
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,57.77,43.62
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,53.77,40.44
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,50.17,37.42
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,44.33,32.24
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,32.75,21.94
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,20.98,9.62
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,11.52,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,62.22,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,188.41,141.37
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,278.28,224.0
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,370.22,299.88
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,442.81,357.35
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,516.46,412.75
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,575.05,453.56
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,632.99,491.78
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,674.38,516.24
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,713.8,538.56
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,737.26,550.17
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,765.29,564.78
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,780.41,572.54
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,792.04,578.18
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,817.38,592.94
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,836.54,603.45
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,818.27,590.08
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,801.54,578.29
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,755.53,545.28
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,703.93,508.29
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,677.47,489.74
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,648.47,468.89
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,600.93,434.97
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,557.52,403.53
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,520.75,376.18
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,483.04,347.45
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,446.97,318.77
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,404.35,283.63
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,355.24,244.29
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,306.56,205.01
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,261.46,171.36
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,222.8,145.76
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,178.76,119.86
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,143.88,112.98
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,139.72,110.0
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,135.43,106.84
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,129.02,102.14
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,126.42,100.54
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,114.12,90.86
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,98.51,78.26
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,89.78,71.39
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,77.93,61.62
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,63.27,49.12
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,47.34,35.2
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,32.38,21.79
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,16.99,6.0
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,9.39,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,79.8,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,229.83,173.46
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,327.19,266.33
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,430.5,351.48
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,503.9,408.23
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,584.07,466.74
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,647.88,509.79
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,710.02,549.69
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,748.46,572.43
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,784.22,593.06
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,805.91,603.87
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,824.31,612.61
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,834.36,617.06
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,840.81,619.38
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,833.33,611.62
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,827.62,605.38
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,814.68,595.7
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,798.13,583.87
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,763.84,559.25
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,724.34,530.48
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,694.49,509.77
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,661.94,486.6
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,617.21,454.46
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,572.81,421.92
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,532.03,390.74
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,490.03,357.82
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,446.09,322.72
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,398.48,283.4
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,347.6,241.52
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,297.01,199.63
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,249.71,162.62
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,206.9,132.76
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,159.65,105.49
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,125.17,99.55
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,122.25,97.67
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,119.25,95.65
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,114.49,92.15
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,109.56,88.47
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,99.69,80.55
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,89.36,72.1
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,80.96,65.29
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,72.3,58.01
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,59.1,46.5
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,45.4,34.21
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,31.77,21.64
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,17.8,5.53
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,9.82,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,113.6,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,296.33,223.55
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,403.01,330.47
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,513.57,422.37
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,587.34,480.41
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,661.51,535.42
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,714.45,570.92
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,760.28,599.72
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,794.09,619.33
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,824.95,636.35
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,845.68,644.88
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,862.92,651.0
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,868.62,651.58
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,861.77,644.18
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,857.48,638.57
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,849.44,630.61
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,833.65,618.92
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,814.24,605.02
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,787.45,586.3
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,757.47,565.48
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,723.44,541.16
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,686.49,514.22
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,644.76,482.24
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,600.8,447.88
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,553.66,410.79
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,504.7,371.22
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,452.63,327.89
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,398.7,281.78
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,343.13,234.37
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,287.01,186.28
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,230.6,139.64
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,175.06,98.71
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,109.44,60.75
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,70.85,54.9
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,69.89,54.28
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,68.93,53.64
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,67.52,52.72
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,66.11,51.79
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,62.3,48.78
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,58.36,45.6
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,50.05,38.59
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,46.48,35.6
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,40.76,30.46
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,34.95,25.02
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,26.25,16.76
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,17.42,3.47
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,8.96,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,128.77,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,325.87,242.5
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,435.0,358.37
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,546.17,452.26
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,610.17,503.89
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,682.59,558.72
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,735.15,596.24
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,785.79,630.89
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,817.21,650.03
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,845.65,666.71
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,854.93,669.67
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,870.14,677.02
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,875.11,677.24
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,876.35,675.16
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,870.71,668.57
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,861.24,659.64
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,843.97,646.8
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,823.01,631.63
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,796.5,612.11
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,766.54,590.26
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,731.37,563.95
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,693.14,534.39
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,650.5,501.29
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,605.31,465.35
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,556.15,425.34
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,505.02,382.53
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,451.57,336.6
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,397.13,288.66
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,340.12,237.77
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,282.6,186.53
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,224.08,136.65
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,165.75,92.63
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,107.63,61.57
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,72.42,57.66
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,70.28,56.0
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,68.03,54.22
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,58.5,46.14
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,57.08,45.14
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,54.79,43.35
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,52.48,41.51
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,48.79,38.37
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,45.08,35.08
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,39.87,30.22
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,31.82,22.63
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,23.82,14.8
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,15.76,0.29
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,8.11,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,132.67,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,331.84,240.38
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,445.03,364.24
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,558.49,459.11
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,624.12,512.07
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,698.39,568.34
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,750.23,605.06
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,800.01,638.84
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,831.85,657.52
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,860.64,673.6
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,870.5,675.59
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,886.16,681.82
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,890.84,682.34
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,891.71,680.54
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,885.88,673.85
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,876.11,664.79
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,858.23,650.49
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,836.56,633.89
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,808.75,613.29
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,777.45,590.45
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,741.38,563.94
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,702.18,534.16
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,658.51,499.94
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,612.23,462.94
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,561.68,422.6
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,509.15,379.41
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,454.48,333.17
