Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,398.47,284.53
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,340.0,233.03
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,280.92,181.18
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,221.22,131.22
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,161.75,87.62
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,101.98,57.39
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,69.72,54.68
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,68.12,53.49
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,66.43,52.2
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,64.24,50.58
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,55.32,43.06
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,53.28,41.52
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,51.24,39.92
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,47.88,37.09
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,44.51,34.13
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,39.66,29.68
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,32.0,22.54
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,23.95,14.63
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,15.87,0.0
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,8.11,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,124.33,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,312.33,218.5
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,426.69,347.84
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,539.21,442.18
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,611.61,499.8
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,678.43,549.76
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,730.65,586.77
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,780.89,620.8
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,812.45,639.76
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,841.0,656.28
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,850.78,659.5
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,866.37,666.99
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,869.61,667.22
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,869.16,665.26
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,760.82,588.59
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,613.8,478.08
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,604.81,471.61
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,594.15,462.65
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,564.52,438.51
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,535.16,414.77
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,398.31,310.82
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,275.85,215.43
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,360.9,282.16
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,427.82,331.98
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,306.8,238.86
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,198.19,154.68
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,296.92,228.98
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,366.9,274.83
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,266.89,200.8
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,209.88,163.81
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,200.75,156.45
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,196.83,153.37
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,180.14,138.73
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,159.66,132.28
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,107.13,87.81
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,68.02,54.21
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,58.68,46.34
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,57.27,45.35
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,54.96,43.45
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,52.64,41.51
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,48.94,38.35
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,45.23,35.05
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,37.13,27.64
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,32.77,23.35
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,23.93,14.48
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,15.0,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,7.68,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,109.87,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,280.03,187.99
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,397.29,322.86
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,511.17,417.67
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,584.6,475.77
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,658.62,530.82
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,702.54,560.89
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,750.95,592.92
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,606.14,484.11
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,437.73,351.23
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,407.16,326.76
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,393.7,313.76
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,346.71,275.93
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,318.03,252.12
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,298.06,235.5
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,279.26,219.75
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,353.67,277.83
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,436.36,339.48
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,355.53,276.48
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,292.42,227.3
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,206.75,161.1
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,134.75,104.2
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,193.85,151.11
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,250.25,194.33
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,272.31,211.21
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,289.17,224.04
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,286.1,221.23
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,281.42,217.12
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,251.24,193.92
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,223.81,173.17
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,224.34,170.49
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,220.5,165.34
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,189.33,146.02
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,180.99,149.11
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,165.54,136.63
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,149.59,123.65
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,111.06,91.42
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,69.3,55.67
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,50.59,39.43
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,50.81,39.75
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,47.52,36.95
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,44.25,34.04
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,35.45,26.03
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,30.24,20.99
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,21.79,12.36
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,13.66,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,6.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,77.12,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,211.68,133.65
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,319.67,260.61
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,421.81,348.99
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,503.85,416.43
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,585.8,480.33
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,635.28,515.88
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,682.95,548.71
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,609.16,490.27
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,518.73,418.08
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,365.27,295.93
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,197.46,157.81
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,204.42,163.62
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,211.44,168.7
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,216.45,171.94
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,221.49,175.23
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,277.41,219.08
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,317.93,249.96
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,319.88,250.29
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,321.42,250.56
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,527.65,410.42
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,670.96,512.55
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,630.54,479.22
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,587.26,444.76
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,539.2,406.11
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,489.28,364.78
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,436.49,320.06
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,382.03,272.64
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,325.92,223.16
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,269.26,173.65
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,211.0,125.66
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,152.87,84.76
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,95.22,59.35
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,75.47,59.93
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,64.81,50.91
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,62.93,49.44
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,61.23,48.23
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,59.52,46.99
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,56.54,44.61
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,53.5,42.12
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,49.85,38.99
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,42.42,32.36
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,36.85,27.19
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,31.25,21.77
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,22.35,12.4
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,13.66,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,101.7,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,258.62,154.27
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,392.41,320.02
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,519.41,427.72
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,596.42,490.16
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,667.21,544.23
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,722.79,584.43
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,776.33,621.4
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,810.29,641.87
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,841.2,659.64
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,861.12,668.09
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,868.66,667.96
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,874.11,667.85
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,875.75,665.31
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,870.71,659.22
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,861.72,650.76
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,843.88,637.77
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,822.26,622.46
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,795.12,603.0
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,764.39,580.81
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,728.02,553.4
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,688.53,523.23
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,644.67,488.71
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,598.08,451.26
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,547.87,410.82
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,495.61,367.46
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,440.45,320.71
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,384.16,271.73
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,325.47,219.99
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,266.22,168.39
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,206.28,119.46
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,146.55,78.46
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,86.8,54.1
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,70.39,55.35
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,68.73,54.1
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,66.99,52.77
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,64.4,50.81
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,55.53,43.32
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,53.84,41.98
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,52.21,40.64
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,48.45,37.43
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,44.69,34.08
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,35.76,25.96
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,30.5,20.85
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,21.11,10.8
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,11.95,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,108.72,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,271.48,146.33
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,401.77,324.02
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,523.42,425.67
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,590.23,479.21
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,666.07,536.04
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,719.13,572.58
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,770.25,606.04
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,803.16,625.75
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,833.06,642.97
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,842.72,645.71
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,857.89,652.46
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,862.52,652.41
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,863.38,650.13
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,857.67,643.31
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,848.06,634.15
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,829.63,619.76
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,807.5,603.18
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,780.4,583.44
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,749.82,561.02
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,713.09,532.84
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,673.34,502.11
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,629.75,468.05
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,583.66,431.39
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,533.65,391.76
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,481.73,349.44
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,427.49,304.31
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,371.83,256.8
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,314.05,206.93
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,255.68,157.22
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,196.44,110.17
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,137.48,71.23
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,78.6,49.38
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,66.21,50.93
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,64.51,49.65
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,62.73,48.3
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,60.43,46.59
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,58.04,44.79
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,49.61,37.63
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,47.47,35.86
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,43.96,32.97
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,40.47,29.94
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,35.06,25.03
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,29.68,19.88
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,20.63,9.64
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,119.23,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,291.33,135.35
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,408.47,325.79
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,526.78,425.36
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,600.36,483.14
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,673.72,536.79
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,688.61,545.63
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,700.41,551.74
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,718.13,560.78
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,727.28,563.29
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,792.57,605.24
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,850.46,640.23
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,854.44,639.2
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,854.69,636.56
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,845.28,627.74
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,832.11,616.76
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,764.32,568.64
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,677.86,504.85
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,719.27,532.44
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,735.06,540.42
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,699.92,513.02
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,661.78,483.75
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,618.82,449.77
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,573.46,413.59
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,525.01,375.77
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,474.68,335.52
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,421.26,291.55
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,367.49,246.64
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,311.78,200.56
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,255.72,154.83
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,199.97,119.46
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,173.21,111.31
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,129.22,100.86
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,120.08,94.14
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,106.65,83.52
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,93.11,72.67
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,78.51,61.05
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,63.36,48.71
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,64.61,50.06
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,66.3,51.72
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,59.44,46.02
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,52.36,39.93
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,43.15,31.73
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,31.71,21.29
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,20.53,8.5
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,81.08,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,209.81,76.97
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,346.33,274.08
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,471.15,378.28
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,550.57,441.23
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,630.73,501.0
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,684.65,538.09
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,731.57,568.53
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,767.17,588.42
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,799.81,605.49
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,819.74,613.16
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,836.14,618.45
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,842.24,619.37
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,844.54,618.09
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,840.08,611.45
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,839.34,607.5
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,821.19,593.65
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,799.28,577.79
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,771.52,559.04
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,740.31,537.37
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,704.27,511.42
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,665.14,482.83
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,620.9,449.14
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,574.18,412.92
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,524.45,374.36
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,472.76,333.16
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,418.42,289.02
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,362.82,242.73
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,304.9,194.46
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,246.46,146.43
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,187.61,101.37
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,129.06,65.17
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,70.0,52.69
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,64.84,48.76
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,63.43,47.73
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,61.95,46.65
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,59.61,44.94
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,57.18,43.13
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,48.51,35.97
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,45.91,33.91
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,42.36,31.07
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,38.82,28.08
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,33.35,23.14
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,27.94,17.92
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,16.98,4.91
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,8.54,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,110.9,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,261.85,67.04
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,393.53,307.89
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,514.89,410.15
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,590.42,469.46
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,665.87,524.6
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,715.65,557.61
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,763.45,587.45
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,794.81,604.62
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,814.41,613.4
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,830.97,620.02
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,844.06,624.27
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,848.42,624.07
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,849.02,621.7
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,841.08,613.71
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,829.35,603.57
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,811.88,592.2
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,790.7,578.53
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,762.29,559.04
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,730.59,536.19
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,694.75,510.02
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,655.93,481.24
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,612.33,448.88
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,566.36,413.81
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,517.34,375.04
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,466.46,333.7
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,412.78,289.37
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,358.21,243.28
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,301.62,195.61
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,244.65,148.39
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,186.85,103.96
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,129.44,68.66
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,72.72,55.71
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,71.57,55.08
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,61.73,46.94
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,60.38,45.95
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,58.56,44.66
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,56.73,43.33
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,53.98,41.18
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,51.23,38.96
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,47.08,35.51
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,39.41,28.82
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,33.32,23.28
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,27.23,17.37
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,13.34,1.47
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,84.29,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,212.79,23.46
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,352.56,279.37
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,477.06,387.99
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,555.96,451.69
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,635.73,511.84
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,538.32,436.9
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,421.82,344.17
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,626.78,501.33
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,801.94,620.78
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,820.74,628.14
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,835.99,635.26
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,841.81,636.98
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,835.89,631.05
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,830.96,624.94
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,822.2,616.4
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,805.16,604.81
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,784.44,590.88
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,718.95,543.02
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,651.19,492.16
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,657.99,497.43
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,651.98,491.83
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,608.57,457.31
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,562.82,420.51
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,514.05,381.62
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,463.45,340.0
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,409.76,294.49
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,355.74,247.8
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,292.3,198.62
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,250.58,169.19
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,191.67,117.52
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,123.78,67.57
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,70.7,55.19
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,69.65,54.62
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,85.66,68.65
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,107.42,87.63
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,85.38,69.04
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,64.24,51.01
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,56.61,44.48
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,54.37,42.58
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,49.66,38.55
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,44.93,34.31
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,37.41,27.29
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,29.83,19.75
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,14.67,0.34
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,65.83,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,172.36,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,309.88,244.43
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,430.7,352.06
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,512.06,419.66
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,594.1,484.08
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,377.66,313.64
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,95.95,76.04
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,126.82,102.68
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,157.23,127.57
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,518.67,423.19
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,814.88,633.3
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,821.01,630.88
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,823.39,630.07
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,814.76,621.63
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,810.1,616.25
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,792.7,601.54
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,771.68,584.74
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,745.5,565.42
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,715.9,542.15
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,680.74,515.57
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,642.6,486.31
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,600.25,453.29
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,555.44,417.53
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,506.58,378.1
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,455.87,335.88
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,383.16,280.28
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,333.85,245.41
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,293.46,209.66
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,246.52,168.0
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,199.41,131.62
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,152.63,101.82
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,110.59,89.98
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,104.37,85.17
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,95.0,77.36
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,84.54,68.56
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,73.06,58.91
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,61.0,48.61
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,57.71,45.83
