Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,54.38,42.94
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,49.68,38.79
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,44.96,34.44
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,37.47,27.39
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,29.93,19.71
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,14.76,0.0
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,63.8,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,166.42,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,311.3,244.31
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,438.01,357.9
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,520.08,424.98
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,602.95,488.37
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,661.44,529.87
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,712.99,564.17
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,748.76,586.55
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,781.57,606.28
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,804.21,618.53
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,823.29,628.3
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,829.39,630.24
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,823.89,624.67
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,818.32,619.39
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,808.98,611.7
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,791.84,600.03
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,771.08,586.05
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,744.26,567.25
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,714.1,544.52
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,678.96,518.16
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,640.87,488.98
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,598.33,455.72
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,553.39,419.64
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,504.72,379.32
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,454.23,336.39
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,387.6,282.71
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,337.15,242.71
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,288.19,202.78
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,245.24,169.09
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,201.73,135.82
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,158.67,108.9
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,143.75,117.63
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,150.78,124.15
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,110.64,90.4
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,72.09,57.52
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,85.84,69.85
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,102.38,84.57
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,72.63,58.85
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,47.42,36.74
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,43.53,33.39
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,39.69,29.86
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,29.83,20.72
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,23.16,13.86
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,11.38,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,9.39,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,18.78,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,225.33,176.1
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,380.5,314.31
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,447.14,371.28
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,514.4,426.02
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,561.61,462.21
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,607.27,495.64
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,612.52,497.13
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,607.56,491.14
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,588.44,472.89
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,565.65,452.17
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,605.25,479.83
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,641.61,503.65
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,657.4,511.71
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,669.61,517.29
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,646.37,497.43
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,621.46,476.91
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,603.8,462.16
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,584.12,445.81
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,535.09,407.46
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,483.71,367.84
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,461.48,350.39
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,437.91,331.29
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,418.26,314.83
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,395.49,295.32
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,361.88,267.34
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,325.5,236.53
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,286.08,203.59
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,246.41,171.23
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,200.42,134.87
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,150.72,102.12
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,114.19,92.32
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,106.84,86.61
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,112.69,91.85
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,123.31,101.14
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,115.69,95.1
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,111.36,91.85
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,97.92,80.6
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,84.07,68.78
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,69.79,56.28
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,55.12,43.15
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,40.37,29.66
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,25.58,15.46
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,13.11,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.1,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,5.75,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,6.99,0.41
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,8.23,1.47
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,9.88,2.89
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,11.54,4.3
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,13.2,5.68
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,14.86,7.04
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,18.59,10.16
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,22.33,13.25
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,25.66,15.98
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,29.0,18.68
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,42.74,30.1
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,56.51,41.47
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,50.69,36.5
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,44.86,31.58
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,49.46,35.35
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,54.06,39.12
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,82.07,62.06
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,109.71,84.5
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,78.32,58.95
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,46.54,32.92
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,50.28,36.06
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,54.02,39.18
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,65.71,48.86
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,77.4,58.54
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,54.39,39.65
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,31.47,20.7
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,35.61,25.58
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,39.75,29.34
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,56.39,44.02
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,72.56,58.29
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,41.37,31.1
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,9.88,3.19
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,8.23,1.73
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,6.57,0.25
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,5.34,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,4.1,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,2.87,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.85,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,124.3,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,305.59,229.74
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,436.68,355.21
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,515.94,422.48
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,596.43,486.6
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,642.12,521.1
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,692.88,557.69
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,403.12,333.7
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,51.36,37.83
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,53.87,40.05
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,56.39,41.95
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,82.63,63.69
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,110.04,86.11
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,92.41,71.23
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,75.7,57.25
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,125.32,97.85
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,175.07,137.82
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,195.4,153.57
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,214.95,168.59
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,190.39,148.86
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,166.98,130.12
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,203.05,158.8
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,236.95,185.3
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,237.46,185.78
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,235.47,184.37
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,184.23,144.01
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,133.59,103.93
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,102.33,78.77
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,70.7,53.03
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,66.91,50.03
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,63.13,47.01
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,43.93,32.82
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,24.8,16.21
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,66.0,52.44
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,102.37,84.27
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,77.67,63.05
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,51.36,40.13
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,43.44,33.19
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,35.53,26.16
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,28.06,19.47
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,20.6,12.69
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,13.99,6.57
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,7.39,0.18
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,3.84,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,4.1,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,5.75,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,6.98,0.38
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,8.22,1.44
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,9.88,2.86
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,11.54,4.26
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,14.85,7.05
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,18.16,9.81
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,53.07,39.24
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,89.12,69.21
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,56.86,42.07
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,25.67,15.89
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,54.4,39.81
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,83.39,63.69
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,54.02,39.34
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,24.88,15.12
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,39.44,27.23
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,54.05,39.3
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,62.41,46.18
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,70.77,53.07
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,41.53,28.92
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,12.43,4.73
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,18.23,9.59
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,24.04,14.45
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,16.98,8.57
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,9.93,2.68
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,14.89,6.86
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,19.85,11.06
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,18.6,10.72
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,17.35,9.66
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,15.68,8.23
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,14.02,6.79
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,11.95,5.0
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,9.88,3.19
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,8.64,2.09
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,7.4,0.98
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,19.24,11.59
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,34.1,24.62
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,27.83,18.59
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,21.63,10.91
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,11.1,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,73.62,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,251.69,180.54
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,389.64,315.86
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,476.78,388.75
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,564.9,457.85
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,627.33,504.54
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,682.66,543.93
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,719.22,568.63
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,752.86,590.65
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,775.01,603.83
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,793.66,614.52
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,799.19,615.35
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,800.99,613.89
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,786.6,601.54
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,776.01,592.21
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,759.08,579.73
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,738.62,565.02
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,713.13,545.24
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,684.25,522.57
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,494.81,381.58
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,307.09,237.86
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,300.12,233.35
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,292.86,227.51
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,269.38,209.27
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,247.66,192.51
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,303.78,225.81
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,321.43,221.69
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,266.01,172.63
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,210.25,125.87
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,154.31,101.8
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,171.49,134.04
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,127.73,104.83
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,85.16,68.82
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,87.35,70.99
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,97.32,79.86
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,95.05,78.25
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,95.62,79.11
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,84.3,69.3
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,72.6,59.0
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,60.14,48.0
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,47.31,36.37
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,33.5,23.53
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,20.09,9.08
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,107.1,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,285.16,199.42
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,426.41,347.47
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,508.97,419.3
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,592.83,487.54
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,641.36,525.36
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,695.3,565.41
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,729.83,589.01
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,761.46,609.8
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,781.75,621.89
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,798.54,631.38
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,795.86,627.64
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,797.47,627.31
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,791.39,620.45
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,781.55,611.18
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,764.76,597.87
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,744.31,582.17
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,716.82,559.78
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,686.03,534.26
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,650.81,506.08
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,612.65,475.1
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,569.91,439.94
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,524.76,401.99
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,476.31,360.44
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,426.06,316.32
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,373.08,269.04
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,318.86,220.16
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,262.77,170.35
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,206.33,122.82
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,148.99,81.2
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,91.84,53.67
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,65.88,52.04
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,64.2,50.75
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,62.02,49.0
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,59.76,47.17
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,51.02,39.7
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,48.9,38.01
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,46.63,36.06
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,44.44,34.09
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,39.57,29.67
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,34.7,25.08
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,25.5,16.42
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,19.17,7.44
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,9.82,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,135.92,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,304.28,203.67
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,448.45,364.72
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,528.18,434.55
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,608.21,499.26
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,660.44,538.1
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,710.95,573.29
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,742.68,594.04
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,763.37,606.16
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,781.11,614.76
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,795.48,620.77
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,798.9,620.23
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,798.65,617.38
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,791.67,610.05
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,780.92,600.35
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,763.03,585.93
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,741.49,569.21
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,713.78,547.33
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,682.72,522.16
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,646.91,494.15
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,608.15,463.36
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,564.82,427.63
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,519.09,389.26
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,470.51,348.45
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,420.06,305.03
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,367.09,258.39
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,313.27,210.64
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,257.23,162.01
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,200.78,115.71
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,143.44,75.62
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,86.56,50.06
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,64.15,49.63
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,62.78,48.72
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,60.58,46.97
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,58.29,45.14
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,49.92,38.09
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,48.16,36.73
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,45.08,34.17
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,42.01,31.51
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,37.49,27.51
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,32.99,23.33
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,26.03,16.66
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,19.09,6.1
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,8.96,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,131.03,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,300.67,187.45
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,449.41,360.38
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,531.86,431.81
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,614.99,497.94
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,667.27,536.68
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,717.68,571.81
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,750.83,592.63
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,772.95,604.82
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,790.44,612.25
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,804.53,617.09
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,808.07,617.33
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,807.89,615.26
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,801.12,607.72
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,790.49,597.79
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,772.14,583.3
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,750.08,566.54
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,721.5,544.79
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,689.55,519.87
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,653.45,491.09
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,614.31,459.62
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,570.76,424.61
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,524.74,386.84
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,474.93,345.7
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,423.23,301.94
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,369.37,255.73
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,314.56,208.16
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,257.58,159.41
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,200.18,113.16
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,142.24,73.76
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,84.71,49.51
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,64.75,49.53
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,63.01,48.32
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,61.12,46.86
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,59.16,45.32
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,50.53,38.22
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,48.36,36.6
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,45.26,34.04
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,42.16,31.37
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,37.62,27.43
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,33.11,23.29
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,25.66,16.15
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,18.21,3.9
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,224.49,128.14
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,427.23,340.89
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,510.54,411.83
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,594.54,477.5
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,649.4,516.52
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,702.53,551.71
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,735.16,572.27
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,764.91,590.16
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,774.83,592.83
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,789.47,598.85
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,794.09,598.86
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,795.01,596.61
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,787.46,589.72
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,776.15,580.5
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,757.76,566.23
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,735.77,549.79
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,708.56,529.1
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,677.99,505.6
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,641.39,477.84
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,601.94,447.43
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,558.71,413.13
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,513.17,376.17
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,464.65,336.61
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,414.32,294.41
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,361.09,249.03
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,307.02,202.43
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,251.11,155.33
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,194.96,110.72
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,138.44,72.85
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,82.59,50.47
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,88.87,70.16
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,128.39,103.73
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,89.59,71.37
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,54.51,41.69
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,52.45,40.24
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,50.39,38.71
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,47.41,36.21
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,44.45,33.63
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,39.61,29.32
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,31.94,22.31
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,24.32,14.92
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,16.67,1.08
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
