Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,213.04,108.04
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,414.23,331.44
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,499.4,405.72
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,579.17,469.78
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,636.35,513.05
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,691.64,552.46
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,590.77,475.47
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,455.75,369.61
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,641.07,510.93
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,784.61,607.9
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,738.64,570.42
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,686.42,531.36
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,731.57,561.45
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,767.62,583.4
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,751.04,570.33
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,730.83,555.19
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,703.82,533.24
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,673.48,508.7
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,638.31,482.15
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,600.22,452.76
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,557.93,418.62
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,513.15,381.64
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,464.83,341.35
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,414.73,298.54
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,361.87,253.03
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,308.47,206.61
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,253.26,159.6
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,197.78,115.27
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,141.27,77.45
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,85.31,55.73
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,89.97,72.25
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,119.33,97.66
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,104.31,85.02
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,88.59,71.77
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,83.35,67.73
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,77.97,63.44
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,68.59,55.37
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,58.89,46.84
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,49.08,38.06
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,39.01,28.77
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,27.4,17.59
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,15.57,0.0
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,199.9,84.32
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,389.78,312.84
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,475.88,389.19
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,563.94,459.95
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,614.26,497.63
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,670.61,537.43
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,706.58,562.01
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,739.68,583.8
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,759.43,594.47
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,775.7,602.6
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,678.36,531.31
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,566.34,445.47
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,607.71,476.67
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,650.98,506.71
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,693.24,537.37
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,723.72,558.87
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,696.33,536.26
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,665.72,511.6
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,630.13,483.82
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,591.72,453.23
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,548.8,417.63
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,503.77,379.55
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,455.35,338.38
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,405.3,294.87
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,331.86,240.44
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,284.71,210.38
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,248.97,169.81
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,190.44,110.78
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,134.88,73.95
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,80.07,53.85
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,62.11,48.57
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,61.07,47.93
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,59.58,46.76
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,58.1,45.61
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,55.77,43.78
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,53.45,41.91
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,50.56,39.47
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,43.82,33.48
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,38.69,28.76
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,33.57,23.83
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,27.09,17.02
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,21.88,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,56.75,13.42
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,119.06,93.58
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,163.78,135.5
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,207.0,174.2
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,240.05,202.63
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,272.02,229.18
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,299.69,251.76
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,326.48,273.06
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,394.45,327.2
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,444.62,365.82
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,358.98,294.26
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,275.84,224.44
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,363.99,296.26
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,433.01,350.52
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,351.42,282.93
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,263.49,210.68
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,367.72,294.3
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,459.78,364.24
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,391.33,309.22
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,337.73,266.5
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,295.76,232.9
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,263.04,206.65
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,252.0,197.78
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,241.13,188.98
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,222.86,174.48
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,205.69,160.97
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,187.74,146.92
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,177.37,139.13
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,154.67,121.66
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,133.54,110.15
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,118.31,97.6
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,102.95,84.78
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,109.93,91.11
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,116.11,96.72
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,103.85,86.43
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,91.46,75.87
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,77.94,63.98
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,64.3,51.77
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,49.55,38.46
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,34.63,24.8
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,22.05,12.65
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,4.69,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,102.63,13.52
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,201.47,158.94
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,233.98,193.65
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,284.15,238.12
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,322.58,270.62
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,359.92,300.9
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,386.95,322.03
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,412.23,341.21
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,391.57,321.72
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,353.21,288.75
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,323.46,262.67
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,279.39,225.37
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,266.8,214.12
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,255.0,203.47
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,319.93,255.4
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,391.35,310.39
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,398.96,314.57
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,404.48,317.37
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,372.79,291.78
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,343.33,268.24
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,346.8,269.76
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,347.01,268.19
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,315.68,243.37
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,287.17,221.06
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,291.37,220.3
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,283.71,208.5
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,238.89,161.2
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,176.14,100.31
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,122.23,65.76
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,68.95,54.24
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,64.31,50.54
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,62.59,49.29
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,54.07,41.98
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,52.84,41.04
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,50.37,39.05
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,47.88,37.01
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,44.44,33.97
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,41.01,30.83
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,36.1,26.36
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,28.66,19.44
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,20.99,11.48
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,13.66,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,198.13,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,396.35,308.54
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,481.68,388.57
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,568.18,458.73
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,621.97,500.7
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,674.21,539.21
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,707.19,561.24
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,729.61,574.86
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,747.0,584.13
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,761.1,590.87
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,765.92,592.16
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,767.08,591.08
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,759.03,584.38
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,747.31,575.28
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,730.56,562.73
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,710.16,547.09
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,683.0,525.56
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,652.6,501.28
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,618.16,474.07
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,580.73,443.91
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,538.92,408.84
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,494.76,371.1
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,446.51,330.41
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,396.47,287.09
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,344.08,240.54
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,290.56,192.9
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,235.08,145.07
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,179.31,100.99
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,122.9,65.55
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,66.99,52.36
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,65.24,51.15
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,63.82,50.16
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,54.65,42.33
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,52.62,40.68
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,50.47,38.99
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,48.33,37.25
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,44.84,34.25
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,41.36,31.13
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,36.39,26.59
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,31.48,21.84
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,20.71,10.96
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,12.8,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.82,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.64,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.28,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,4.92,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,6.57,0.03
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,8.22,1.46
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,9.87,2.87
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,11.53,4.26
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,68.51,52.7
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,134.29,107.02
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,143.18,113.84
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,152.09,120.77
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,102.15,79.47
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,57.27,42.2
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,45.61,32.5
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,33.97,22.78
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,153.52,120.94
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,270.92,212.84
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,237.74,186.5
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,202.64,159.1
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,200.6,157.54
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,198.46,155.8
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,127.99,99.58
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,58.16,42.83
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,97.82,75.76
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,135.09,106.44
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,147.66,116.48
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,158.45,125.14
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,146.84,116.08
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,135.71,112.5
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,121.77,100.8
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,107.57,88.81
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,74.21,60.0
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,37.2,27.53
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,32.63,23.56
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,28.06,19.52
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,23.49,15.44
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,18.94,11.31
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,13.98,6.79
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,9.03,2.24
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,5.33,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.27,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,8.21,0.82
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,14.81,6.89
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,21.43,12.8
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,28.47,18.99
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,35.53,25.09
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,42.19,30.81
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,48.85,36.46
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,277.38,231.77
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,475.53,388.04
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,259.28,213.3
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,38.07,26.61
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,72.29,55.42
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,108.49,85.13
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,109.35,85.62
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,110.28,86.26
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,107.36,83.59
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,104.55,81.06
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,151.7,119.41
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,197.32,155.78
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,283.84,223.37
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,348.02,270.56
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,284.31,221.2
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,229.61,179.84
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,148.63,115.89
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,69.84,52.56
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,112.59,87.7
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,150.87,118.7
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,151.07,118.45
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,152.67,126.44
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,139.72,115.68
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,117.05,96.57
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,75.12,60.55
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,55.32,43.4
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,52.89,41.48
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,50.48,39.49
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,46.3,35.83
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,42.08,32.01
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,33.32,23.98
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,27.98,18.76
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,21.45,10.65
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,129.4,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,324.82,244.94
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,415.92,337.85
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,509.63,416.88
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,570.17,465.54
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,624.58,507.04
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,357.73,298.67
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,38.03,26.93
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,39.7,28.48
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,41.37,29.76
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,55.55,41.69
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,69.77,53.54
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,58.08,43.49
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,46.42,33.55
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,72.32,55.12
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,98.96,77.04
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,162.4,128.73
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,232.08,183.88
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,245.87,194.26
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,258.07,203.45
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,252.5,198.32
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,246.74,193.13
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,238.22,186.1
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,229.59,179.0
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,261.07,198.45
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,272.36,199.49
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,238.51,171.25
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,204.67,145.15
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,159.87,119.8
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,145.37,119.73
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,87.09,70.29
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,62.81,49.52
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,54.21,42.17
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,52.55,40.83
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,50.4,39.12
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,48.28,37.38
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,44.79,34.33
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,41.33,31.18
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,33.01,23.61
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,28.09,18.77
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,20.66,9.41
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,13.66,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,5.55,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,10.7,2.5
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,19.8,11.06
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,28.92,19.23
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,38.47,27.65
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,48.51,36.35
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,58.82,45.23
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,69.05,53.93
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,46.36,34.28
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,25.6,16.36
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,20.64,12.07
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,15.69,7.79
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,19.83,11.27
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,23.98,14.73
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,116.13,92.24
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,212.18,170.72
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,114.27,89.92
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,23.19,13.85
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,90.84,70.29
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,158.39,125.5
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,90.86,69.93
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,24.02,14.46
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,44.4,31.49
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,64.84,48.48
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,93.47,72.15
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,120.63,94.48
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,71.49,54.2
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,19.85,11.13
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,18.6,10.11
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,17.35,9.73
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,16.51,9.02
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,15.67,8.31
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,13.19,6.13
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,10.71,3.93
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,9.46,2.85
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,8.22,1.76
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,6.57,0.26
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,4.92,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,3.69,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,123.07,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,306.81,223.41
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,406.86,331.28
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,505.24,413.0
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,567.13,461.87
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,622.59,503.0
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,660.45,529.79
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,695.5,553.39
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,718.7,567.39
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,738.44,578.68
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,744.58,580.25
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,740.49,574.9
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,733.04,567.49
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,722.02,557.78
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,706.1,545.37
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,686.62,529.61
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,660.47,508.62
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,631.13,484.99
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,533.02,410.48
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,430.47,332.98
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,398.44,308.24
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,368.08,284.0
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,388.3,293.33
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,376.57,273.39
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,232.34,168.97
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,145.08,114.02
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,84.72,65.11
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,20.67,11.84
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,92.86,68.55
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,143.66,119.54
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,125.47,104.29
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,100.89,83.47
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,77.86,63.55
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,55.58,44.03
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,53.13,42.05
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,50.71,40.01
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,46.87,36.53
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,39.53,29.78
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,33.79,24.43
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,28.09,18.75
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,18.63,6.34
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,9.39,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
