Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,108.5,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,274.11,193.35
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,379.84,311.25
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,481.98,398.9
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,548.05,453.17
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,613.23,503.99
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,505.01,418.35
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,382.08,317.51
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,373.41,309.04
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,347.67,286.31
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,559.4,456.02
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,737.43,585.94
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,571.11,456.21
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,386.16,309.64
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,436.52,349.78
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,469.37,374.08
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,569.68,449.94
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,628.35,491.11
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,519.74,405.7
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,408.72,319.9
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,458.56,355.45
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,472.1,358.47
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,390.37,294.76
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,324.35,246.25
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,275.97,209.59
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,239.26,183.27
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,214.73,147.65
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,164.0,92.85
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,109.03,61.72
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,68.8,54.93
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,60.0,47.5
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,58.86,46.73
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,57.26,45.44
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,55.68,44.15
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,53.23,42.15
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,50.8,40.1
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,46.96,36.6
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,39.61,29.84
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,33.87,24.46
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,28.18,18.73
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,13.75,2.33
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,116.75,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,289.12,197.49
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,395.72,326.4
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,496.94,414.5
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,557.92,464.86
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,611.75,506.76
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,651.56,535.85
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,688.53,561.37
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,711.44,575.93
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,730.87,587.63
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,737.92,589.03
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,741.24,587.81
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,732.64,577.05
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,726.62,568.44
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,709.38,552.5
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,688.57,533.31
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,662.14,510.61
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,632.38,485.3
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,597.44,456.75
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,559.6,425.49
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,517.37,389.97
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,472.77,351.79
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,424.85,310.78
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,375.2,267.4
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,322.8,220.92
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,269.16,173.61
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,214.04,127.41
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,158.62,86.15
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,102.49,55.73
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,63.76,49.92
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,62.31,48.95
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,60.81,47.87
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,52.36,40.6
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,50.6,39.17
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,48.35,37.35
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,46.14,35.49
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,42.54,32.31
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,38.99,29.02
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,33.05,23.49
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,27.15,17.56
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,12.13,0.38
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,126.95,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,307.99,196.54
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,404.49,329.81
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,505.02,417.25
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,566.54,467.83
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,626.55,514.2
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,664.33,541.02
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,699.35,564.31
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,720.37,575.72
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,737.94,584.24
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,737.08,579.81
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,739.59,577.98
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,734.38,570.69
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,725.42,560.98
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,708.1,545.69
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,687.21,527.19
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,660.36,503.44
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,630.21,477.19
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,594.92,448.73
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,556.76,417.6
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,514.48,382.02
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,469.88,343.98
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,421.97,303.61
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,372.32,260.91
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,320.34,215.4
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,267.36,169.44
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,212.4,124.37
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,157.21,84.32
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,101.72,55.46
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,65.72,50.94
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,63.94,49.74
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,55.56,42.76
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,62.2,48.63
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,75.1,59.86
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,69.65,55.36
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,64.08,50.66
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,50.26,38.62
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,38.99,28.62
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,33.06,23.14
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,24.91,15.31
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,12.15,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,111.2,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,273.18,158.6
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,386.12,310.6
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,489.88,399.38
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,552.89,450.81
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,609.03,494.1
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,648.34,521.39
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,684.79,544.98
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,706.56,555.79
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,724.89,563.67
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,731.84,564.31
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,735.06,562.52
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,656.05,503.18
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,565.65,435.03
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,529.4,406.73
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,482.22,370.11
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,572.63,435.98
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,623.07,469.35
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,588.68,441.87
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,551.45,412.65
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,509.9,378.65
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,466.09,342.0
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,418.59,301.89
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,369.45,259.54
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,317.64,214.78
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,264.91,169.4
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,210.99,125.1
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,156.89,85.92
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,101.97,57.51
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,60.71,46.92
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,59.51,46.17
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,58.34,45.37
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,56.35,43.76
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,54.35,42.12
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,51.43,39.82
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,48.51,37.43
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,44.17,33.6
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,39.84,29.61
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,30.74,21.3
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,24.91,15.34
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,12.17,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,111.9,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,272.53,140.73
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,385.17,308.95
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,486.92,396.63
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,540.05,439.4
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,600.52,484.6
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,639.79,512.77
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,676.31,537.66
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,695.97,549.47
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,712.27,558.64
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,719.3,561.08
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,722.65,561.05
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,711.96,552.02
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,703.91,545.14
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,687.72,531.75
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,668.04,515.65
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,642.47,494.82
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,613.58,471.19
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,578.91,443.18
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,541.48,412.47
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,500.28,377.77
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,456.71,340.3
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,409.1,299.4
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,359.93,256.25
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,309.34,211.56
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,258.29,166.86
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,204.76,122.23
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,151.15,83.12
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,100.82,61.39
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,94.11,76.1
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,73.1,58.31
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,56.68,44.29
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,60.84,48.08
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,70.94,57.02
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,66.5,53.31
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,61.99,49.46
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,49.53,38.44
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,36.52,26.76
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,30.27,20.94
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,24.02,14.51
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,11.76,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,47.47,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,135.92,55.78
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,214.69,171.03
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,277.93,228.99
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,319.63,264.78
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,360.52,298.01
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,390.88,321.45
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,403.4,330.43
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,424.74,345.42
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,444.26,358.43
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,511.47,407.35
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,559.53,440.22
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,479.72,376.46
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,417.32,326.43
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,350.74,274.94
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,289.66,226.99
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,369.38,288.77
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,438.35,338.62
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,410.52,315.59
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,383.76,294.39
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,375.05,286.16
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,362.81,274.5
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,338.25,253.93
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,312.45,232.04
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,274.72,202.88
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,242.08,178.53
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,216.46,155.35
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,184.43,129.2
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,148.04,107.18
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,118.91,96.65
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,120.65,98.63
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,117.12,96.05
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,112.69,92.5
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,103.68,84.98
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,91.98,75.31
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,79.94,65.13
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,66.65,53.47
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,53.01,41.23
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,39.32,28.71
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,25.62,15.58
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,13.2,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,99.1,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,241.97,75.74
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,356.37,281.03
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,448.4,363.43
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,511.12,415.3
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,572.64,463.15
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,564.41,455.92
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,546.28,440.83
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,567.85,454.7
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,586.63,465.4
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,577.36,454.83
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,559.88,438.8
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,565.13,439.29
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,567.46,437.25
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,552.31,423.02
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,535.23,407.67
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,569.92,430.6
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,585.66,438.36
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,514.29,384.19
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,443.58,331.59
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,403.9,301.33
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,363.91,270.57
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,330.08,244.18
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,298.84,219.82
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,275.65,199.27
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,248.95,175.78
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,214.58,150.57
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,184.26,130.58
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,154.18,113.21
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,136.98,110.21
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,126.2,101.81
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,115.0,92.92
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,105.93,85.56
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,96.58,77.86
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,85.68,68.98
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,74.45,59.58
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,62.77,49.43
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,50.77,38.74
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,38.04,27.19
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,25.02,14.65
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,12.76,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,86.42,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,213.85,35.15
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,332.97,260.29
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,435.71,351.32
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,499.31,402.6
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,556.5,445.74
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,596.69,474.31
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,634.27,499.58
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,656.72,512.1
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,675.92,522.13
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,683.92,525.55
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,688.37,526.85
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,685.08,523.0
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,672.98,513.03
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,658.26,499.92
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,640.1,484.27
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,614.66,463.96
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,586.18,441.2
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,553.45,415.17
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,517.99,386.53
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,478.37,353.85
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,436.65,318.72
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,391.51,280.37
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,344.75,239.92
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,295.67,196.99
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,245.83,154.09
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,194.45,112.73
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,142.93,76.94
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,83.82,46.9
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,58.98,45.12
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,57.4,44.02
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,55.82,42.88
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,53.79,41.23
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,51.76,39.56
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,49.22,37.49
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,46.71,35.38
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,42.35,31.52
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,34.9,24.82
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,28.63,19.02
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,22.37,12.29
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,11.95,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,40.28,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,241.93,190.51
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,407.51,335.48
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,476.46,392.92
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,544.98,447.21
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,586.32,477.67
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,625.39,504.76
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,647.12,518.26
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,670.71,532.69
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,680.09,535.42
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,685.89,535.64
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,687.07,533.31
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,679.0,524.03
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,663.48,509.43
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,644.52,492.37
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,619.75,471.62
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,591.82,448.35
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,558.99,420.65
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,523.37,390.47
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,483.3,356.49
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,441.04,320.22
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,395.18,281.47
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,347.73,240.64
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,297.93,197.2
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,247.01,153.51
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,194.65,111.69
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,142.18,75.7
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,89.24,51.7
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,58.49,44.52
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,57.25,43.72
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,56.03,42.88
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,54.33,41.52
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,52.67,40.18
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,49.73,37.85
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,46.8,35.44
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,42.44,31.57
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,34.97,24.84
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,28.27,18.6
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,21.55,11.32
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,11.1,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,75.0,0.0
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,186.57,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,310.11,238.75
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,413.97,336.42
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,478.99,391.0
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,543.67,442.01
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,584.81,473.0
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,619.19,497.49
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,643.2,513.33
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,663.95,526.31
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,672.74,530.34
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,677.99,531.87
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,677.07,528.08
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,667.19,517.36
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,652.88,504.59
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,635.13,489.22
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,548.62,421.34
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,456.05,349.91
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,412.28,315.96
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,379.18,289.46
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,360.19,273.1
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,340.34,255.82
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,336.83,248.9
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,318.06,228.42
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,270.75,193.17
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,236.32,170.1
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,206.17,147.65
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,182.52,131.95
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,144.18,105.46
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,112.91,90.61
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,118.38,95.68
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,122.58,99.61
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,112.01,90.88
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,101.13,81.84
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,88.77,71.54
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,76.06,60.72
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,62.96,49.22
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,49.52,37.22
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,36.05,25.07
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,22.28,11.55
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
