Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.5,0.85,10.5,12.5,10.67,0.0
2016,11,11,7,0,0.0,25.0,0.8,11.0,25.0,21.34,0.0
2016,11,11,7,15,235.0,31.0,0.75,11.5,62.5,246.16,187.42
2016,11,11,7,30,470.0,37.0,0.7,12.0,100.0,421.18,340.91
2016,11,11,7,45,547.5,43.5,0.7,13.0,144.5,488.29,395.99
2016,11,11,8,0,625.0,50.0,0.7,14.0,189.0,548.74,443.06
2016,11,11,8,15,672.5,54.5,0.7,14.5,233.0,590.85,474.54
2016,11,11,8,30,720.0,59.0,0.7,15.0,277.0,630.32,502.51
2016,11,11,8,45,631.5,82.5,0.75,15.5,293.5,594.12,474.56
2016,11,11,9,0,543.0,106.0,0.8,16.0,310.0,548.68,438.55
2016,11,11,9,15,640.0,94.0,0.8,16.5,357.5,597.04,473.88
2016,11,11,9,30,737.0,82.0,0.8,17.0,405.0,636.47,500.71
2016,11,11,9,45,661.0,111.0,0.85,18.0,416.0,603.49,471.96
2016,11,11,10,0,585.0,140.0,0.9,19.0,427.0,564.42,439.79
2016,11,11,10,15,604.0,142.0,0.95,19.0,451.0,560.21,435.93
2016,11,11,10,30,623.0,144.0,1.0,19.0,475.0,552.68,429.09
2016,11,11,10,45,534.0,178.5,1.1,19.5,468.0,503.45,390.15
2016,11,11,11,0,445.0,213.0,1.2,20.0,461.0,461.69,356.83
2016,11,11,11,15,347.0,237.5,1.2,20.0,433.0,402.25,310.71
2016,11,11,11,30,249.0,262.0,1.2,20.0,405.0,350.44,270.41
2016,11,11,11,45,202.0,266.5,1.25,20.0,382.5,317.41,244.59
2016,11,11,12,0,155.0,271.0,1.3,20.0,360.0,287.6,221.3
2016,11,11,12,15,104.5,257.5,1.3,20.0,318.0,244.95,188.45
2016,11,11,12,30,54.0,244.0,1.3,20.0,276.0,210.39,162.32
2016,11,11,12,45,77.5,245.5,1.3,20.0,289.5,210.45,161.39
2016,11,11,13,0,101.0,247.0,1.3,20.0,303.0,207.47,157.77
2016,11,11,13,15,205.0,231.0,1.25,19.5,337.5,198.68,146.59
2016,11,11,13,30,309.0,215.0,1.2,19.0,372.0,176.87,127.04
2016,11,11,13,45,309.0,202.0,1.2,18.5,351.5,145.22,108.86
2016,11,11,14,0,309.0,189.0,1.2,18.0,331.0,128.8,105.76
2016,11,11,14,15,244.0,180.5,1.15,17.5,287.5,123.24,101.49
2016,11,11,14,30,179.0,172.0,1.1,17.0,244.0,121.41,100.34
2016,11,11,14,45,168.0,156.5,1.05,17.0,218.5,111.53,92.05
2016,11,11,15,0,157.0,141.0,1.0,17.0,193.0,101.38,83.46
2016,11,11,15,15,148.0,122.0,0.95,16.5,166.0,88.96,72.9
2016,11,11,15,30,139.0,103.0,0.9,16.0,139.0,76.19,61.84
2016,11,11,15,45,121.5,84.0,0.85,15.5,111.0,63.02,50.18
2016,11,11,16,0,104.0,65.0,0.8,15.0,83.0,49.54,38.0
2016,11,11,16,15,73.5,46.5,0.75,14.5,57.0,36.02,25.56
2016,11,11,16,30,43.0,28.0,0.7,14.0,31.0,22.23,11.51
2016,11,11,16,45,21.5,14.0,0.7,13.5,15.5,11.95,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,104.0,7.5,0.8,10.0,11.5,6.4,0.0
2016,11,12,7,0,208.0,15.0,0.8,10.0,23.0,152.21,0.0
2016,11,12,7,15,342.0,25.0,0.8,10.5,60.5,311.41,233.08
2016,11,12,7,30,476.0,35.0,0.8,11.0,98.0,421.44,341.46
2016,11,12,7,45,551.5,41.5,0.85,12.0,141.5,486.72,396.9
2016,11,12,8,0,627.0,48.0,0.9,13.0,185.0,545.85,444.02
2016,11,12,8,15,674.5,52.5,0.85,13.5,229.0,587.73,475.41
2016,11,12,8,30,722.0,57.0,0.8,14.0,273.0,627.04,503.12
2016,11,12,8,45,755.0,60.0,0.75,14.5,314.5,650.91,518.2
2016,11,12,9,0,788.0,63.0,0.7,15.0,356.0,671.52,530.37
2016,11,12,9,15,810.0,65.5,0.65,15.5,392.0,680.05,533.5
2016,11,12,9,30,832.0,68.0,0.6,16.0,428.0,685.0,534.11
2016,11,12,9,45,853.0,67.5,0.55,16.5,460.0,676.39,525.18
2016,11,12,10,0,874.0,67.0,0.5,17.0,492.0,670.11,517.49
2016,11,12,10,15,884.0,68.5,0.45,17.5,516.5,655.2,503.21
2016,11,12,10,30,894.0,70.0,0.4,18.0,541.0,636.81,486.46
2016,11,12,10,45,901.0,70.5,0.35,18.5,558.0,612.12,465.12
2016,11,12,11,0,908.0,71.0,0.3,19.0,575.0,584.21,441.29
2016,11,12,11,15,911.5,71.5,0.3,19.5,584.5,551.33,414.08
2016,11,12,11,30,915.0,72.0,0.3,20.0,594.0,515.64,384.28
2016,11,12,11,45,915.0,72.5,0.3,20.5,595.5,475.73,350.72
2016,11,12,12,0,915.0,73.0,0.3,21.0,597.0,433.55,314.7
2016,11,12,12,15,913.0,72.5,0.4,21.0,591.0,387.71,276.29
2016,11,12,12,30,911.0,72.0,0.5,21.0,585.0,340.19,235.5
2016,11,12,12,45,904.0,72.0,0.6,21.0,570.5,290.36,192.44
2016,11,12,13,0,897.0,72.0,0.7,21.0,556.0,239.71,149.2
2016,11,12,13,15,656.0,132.0,0.75,20.5,478.5,190.24,119.59
2016,11,12,13,30,415.0,192.0,0.8,20.0,401.0,167.64,115.2
2016,11,12,13,45,419.5,179.0,0.9,20.0,380.5,129.78,94.37
2016,11,12,14,0,424.0,166.0,1.0,20.0,360.0,111.84,90.61
2016,11,12,14,15,620.0,115.0,1.0,19.5,374.5,83.05,66.46
2016,11,12,14,30,816.0,64.0,1.0,19.0,389.0,54.01,41.67
2016,11,12,14,45,789.0,61.0,1.05,19.0,349.5,51.87,39.94
2016,11,12,15,0,762.0,58.0,1.1,19.0,310.0,49.73,38.14
2016,11,12,15,15,723.0,54.5,1.1,18.0,267.0,47.09,36.02
2016,11,12,15,30,684.0,51.0,1.1,17.0,224.0,44.48,33.83
2016,11,12,15,45,622.0,45.5,1.15,16.5,179.5,40.02,29.8
2016,11,12,16,0,560.0,40.0,1.2,16.0,135.0,35.58,25.63
2016,11,12,16,15,455.5,32.0,1.2,15.0,93.0,26.3,17.07
2016,11,12,16,30,351.0,24.0,1.2,14.0,51.0,19.94,9.39
2016,11,12,16,45,175.5,12.0,1.3,13.5,25.5,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,103.5,7.0,0.9,9.0,11.0,0.0,0.0
2016,11,13,7,0,207.0,14.0,0.9,9.0,22.0,150.05,0.0
2016,11,13,7,15,345.0,24.0,0.8,9.5,59.0,309.2,227.1
2016,11,13,7,30,483.0,34.0,0.7,10.0,96.0,423.62,343.02
2016,11,13,7,45,561.0,40.5,0.65,11.0,140.0,483.3,393.82
2016,11,13,8,0,639.0,47.0,0.6,12.0,184.0,551.31,446.91
2016,11,13,8,15,686.0,51.5,0.5,12.5,228.0,592.74,477.01
2016,11,13,8,30,733.0,56.0,0.4,13.0,272.0,631.58,503.36
2016,11,13,8,45,762.5,59.5,0.35,13.5,313.0,653.42,516.66
2016,11,13,9,0,792.0,63.0,0.3,14.0,354.0,672.01,527.18
2016,11,13,9,15,813.5,65.5,0.3,14.5,390.5,680.13,530.64
2016,11,13,9,30,835.0,68.0,0.3,15.0,427.0,684.66,531.64
2016,11,13,9,45,849.0,70.0,0.35,15.5,457.5,679.7,526.57
2016,11,13,10,0,863.0,72.0,0.4,16.0,488.0,666.11,514.94
2016,11,13,10,15,874.0,73.5,0.45,16.0,512.5,651.97,503.6
2016,11,13,10,30,885.0,75.0,0.5,16.0,537.0,634.33,489.5
2016,11,13,10,45,893.0,75.5,0.55,16.5,554.5,610.39,469.69
2016,11,13,11,0,901.0,76.0,0.6,17.0,572.0,583.21,447.13
2016,11,13,11,15,905.0,76.5,0.65,17.0,582.0,550.76,420.99
2016,11,13,11,30,909.0,77.0,0.7,17.0,592.0,515.48,391.98
2016,11,13,11,45,911.5,76.5,0.75,17.5,594.0,475.9,358.19
2016,11,13,12,0,914.0,76.0,0.8,18.0,596.0,433.92,321.63
2016,11,13,12,15,912.0,75.5,0.8,18.0,590.0,388.12,281.63
2016,11,13,12,30,910.0,75.0,0.8,18.0,584.0,340.65,239.53
2016,11,13,12,45,908.0,73.5,0.85,18.5,570.5,290.87,195.03
2016,11,13,13,0,906.0,72.0,0.9,19.0,557.0,239.86,150.34
2016,11,13,13,15,897.0,70.5,0.85,19.0,535.5,186.79,107.39
2016,11,13,13,30,888.0,69.0,0.8,19.0,514.0,133.63,71.14
2016,11,13,13,45,876.0,67.5,0.8,19.0,486.0,80.48,48.63
2016,11,13,14,0,864.0,66.0,0.8,19.0,458.0,62.36,48.71
2016,11,13,14,15,845.5,64.0,0.75,18.5,423.5,60.5,47.34
2016,11,13,14,30,827.0,62.0,0.7,18.0,389.0,52.66,40.71
2016,11,13,14,45,801.0,59.0,0.7,18.0,349.5,50.47,38.9
2016,11,13,15,0,775.0,56.0,0.7,18.0,310.0,48.29,37.06
2016,11,13,15,15,736.0,52.5,0.7,17.5,267.0,45.59,34.79
2016,11,13,15,30,697.0,49.0,0.7,17.0,224.0,42.91,32.45
2016,11,13,15,45,635.5,44.0,0.7,16.5,179.0,38.82,28.75
2016,11,13,16,0,574.0,39.0,0.7,16.0,134.0,34.78,24.93
2016,11,13,16,15,469.5,31.0,0.75,15.0,92.0,27.82,18.35
2016,11,13,16,30,365.0,23.0,0.8,14.0,50.0,20.87,9.7
2016,11,13,16,45,182.5,11.5,0.9,13.5,25.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,108.0,6.5,0.85,9.0,10.0,0.0,0.0
2016,11,14,7,0,216.0,13.0,0.9,9.0,20.0,154.55,0.0
2016,11,14,7,15,357.0,22.5,0.8,9.5,57.0,303.5,216.84
2016,11,14,7,30,498.0,32.0,0.7,10.0,94.0,421.31,340.35
2016,11,14,7,45,575.5,38.5,0.6,10.5,138.5,489.62,398.57
2016,11,14,8,0,653.0,45.0,0.5,11.0,183.0,557.03,451.5
2016,11,14,8,15,700.5,49.0,0.45,11.5,227.0,598.05,481.92
2016,11,14,8,30,748.0,53.0,0.4,12.0,271.0,636.5,508.72
2016,11,14,8,45,779.0,56.0,0.4,12.5,312.5,658.7,523.07
2016,11,14,9,0,810.0,59.0,0.4,13.0,354.0,677.64,534.62
2016,11,14,9,15,832.0,61.5,0.35,13.5,391.0,685.98,537.54
2016,11,14,9,30,854.0,64.0,0.3,14.0,428.0,684.81,533.76
2016,11,14,9,45,870.5,65.0,0.25,15.0,459.0,680.6,527.07
2016,11,14,10,0,887.0,66.0,0.2,16.0,490.0,672.79,517.12
2016,11,14,10,15,897.0,67.5,0.15,16.5,514.5,657.67,502.83
2016,11,14,10,30,907.0,69.0,0.1,17.0,539.0,639.04,486.1
2016,11,14,10,45,914.5,69.5,0.1,17.5,556.5,614.38,465.47
2016,11,14,11,0,922.0,70.0,0.1,18.0,574.0,586.44,442.22
2016,11,14,11,15,925.5,70.0,0.1,18.0,583.5,552.72,415.2
2016,11,14,11,30,929.0,70.0,0.1,18.0,593.0,516.18,385.46
2016,11,14,11,45,930.5,70.0,0.15,18.5,595.0,476.08,351.97
2016,11,14,12,0,932.0,70.0,0.2,19.0,597.0,433.59,315.81
2016,11,14,12,15,930.0,69.5,0.25,19.0,591.0,387.21,276.41
2016,11,14,12,30,928.0,69.0,0.3,19.0,585.0,339.13,234.75
2016,11,14,12,45,919.0,70.0,0.4,19.0,570.5,289.06,191.48
2016,11,14,13,0,910.0,71.0,0.5,19.0,556.0,238.29,148.2
2016,11,14,13,15,901.5,70.0,0.5,19.0,534.5,185.59,105.97
2016,11,14,13,30,893.0,69.0,0.5,19.0,513.0,132.7,70.4
2016,11,14,13,45,881.0,67.5,0.55,19.0,485.0,79.36,48.45
2016,11,14,14,0,869.0,66.0,0.6,19.0,457.0,62.4,48.75
2016,11,14,14,15,850.5,64.0,0.6,18.5,422.5,60.54,47.38
2016,11,14,14,30,832.0,62.0,0.6,18.0,388.0,52.75,40.8
2016,11,14,14,45,806.0,59.0,0.65,18.0,348.5,50.56,38.99
2016,11,14,15,0,780.0,56.0,0.7,18.0,309.0,48.37,37.14
2016,11,14,15,15,741.0,52.5,0.7,17.0,265.5,45.67,34.93
2016,11,14,15,30,702.0,49.0,0.7,16.0,222.0,42.99,32.66
2016,11,14,15,45,639.5,44.0,0.75,15.5,177.5,38.89,28.92
2016,11,14,16,0,577.0,39.0,0.8,15.0,133.0,34.85,25.07
2016,11,14,16,15,469.5,31.0,0.8,14.0,91.0,27.88,18.43
2016,11,14,16,30,362.0,23.0,0.8,13.0,49.0,20.92,9.33
2016,11,14,16,45,181.0,11.5,0.85,12.0,24.5,9.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,6.0,0.75,8.0,10.0,0.0,0.0
2016,11,15,7,0,257.0,12.0,0.7,8.0,20.0,180.16,0.0
2016,11,15,7,15,398.5,20.5,0.6,8.5,57.0,327.57,225.04
2016,11,15,7,30,540.0,29.0,0.5,9.0,94.0,446.17,358.07
2016,11,15,7,45,613.5,34.0,0.45,9.5,138.0,509.5,413.08
2016,11,15,8,0,687.0,39.0,0.4,10.0,182.0,571.94,462.7
2016,11,15,8,15,730.0,42.5,0.45,10.5,225.5,608.76,491.31
2016,11,15,8,30,773.0,46.0,0.5,11.0,269.0,636.4,511.67
2016,11,15,8,45,800.5,48.5,0.55,12.0,309.0,655.3,523.69
2016,11,15,9,0,828.0,51.0,0.6,13.0,349.0,671.23,533.0
2016,11,15,9,15,480.0,117.5,0.6,13.0,294.5,494.97,398.4
2016,11,15,9,30,132.0,184.0,0.6,13.0,240.0,288.67,233.47
2016,11,15,9,45,495.0,126.5,0.6,13.5,358.0,492.09,397.16
2016,11,15,10,0,858.0,69.0,0.6,14.0,476.0,654.77,516.05
2016,11,15,10,15,543.0,150.0,0.6,14.0,412.0,516.63,407.45
2016,11,15,10,30,228.0,231.0,0.6,14.0,348.0,363.22,288.11
2016,11,15,10,45,312.0,224.0,0.65,14.5,390.0,402.57,318.77
2016,11,15,11,0,396.0,217.0,0.7,15.0,432.0,425.68,334.57
2016,11,15,11,15,644.5,146.0,0.75,15.0,503.0,481.29,374.9
2016,11,15,11,30,893.0,75.0,0.8,15.0,574.0,502.0,386.36
2016,11,15,11,45,893.0,75.0,0.9,15.5,575.5,462.68,352.06
2016,11,15,12,0,893.0,75.0,1.0,16.0,577.0,421.18,315.62
2016,11,15,12,15,890.5,74.5,1.05,16.0,570.5,376.38,276.03
2016,11,15,12,30,888.0,74.0,1.1,16.0,564.0,330.0,234.38
2016,11,15,12,45,883.5,72.5,1.2,16.0,550.0,280.92,190.42
2016,11,15,13,0,879.0,71.0,1.3,16.0,536.0,230.88,146.42
2016,11,15,13,15,870.0,70.0,1.35,15.5,515.0,179.85,104.91
2016,11,15,13,30,861.0,69.0,1.4,15.0,494.0,128.71,70.09
2016,11,15,13,45,843.5,68.5,1.5,15.0,465.5,77.77,49.35
2016,11,15,14,0,826.0,68.0,1.6,15.0,437.0,56.39,44.32
2016,11,15,14,15,807.0,66.0,1.65,14.5,404.0,55.1,43.39
2016,11,15,14,30,788.0,64.0,1.7,14.0,371.0,53.83,42.45
2016,11,15,14,45,757.5,61.5,1.8,14.0,332.0,52.07,40.97
2016,11,15,15,0,727.0,59.0,1.9,14.0,293.0,50.35,39.5
2016,11,15,15,15,687.5,55.5,1.9,13.5,251.5,47.77,37.3
2016,11,15,15,30,648.0,52.0,1.9,13.0,210.0,45.23,35.05
2016,11,15,15,45,581.0,46.5,1.95,12.5,167.0,37.48,27.99
2016,11,15,16,0,514.0,41.0,2.0,12.0,124.0,33.44,24.09
2016,11,15,16,15,404.5,32.5,1.95,11.5,84.5,26.71,17.54
2016,11,15,16,30,295.0,24.0,1.9,11.0,45.0,19.98,8.25
2016,11,15,16,45,147.5,12.0,1.85,11.0,22.5,10.24,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,96.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,11,16,7,0,193.0,13.0,1.6,6.0,18.0,138.14,0.0
2016,11,16,7,15,350.5,22.5,1.65,6.5,55.0,302.28,200.94
2016,11,16,7,30,508.0,32.0,1.7,7.0,92.0,424.29,348.1
2016,11,16,7,45,592.5,38.0,1.8,8.0,137.0,497.19,413.87
2016,11,16,8,0,677.0,44.0,1.9,9.0,182.0,568.85,473.49
2016,11,16,8,15,724.5,48.0,1.95,9.0,226.5,609.8,507.6
2016,11,16,8,30,772.0,52.0,2.0,9.0,271.0,648.08,538.02
2016,11,16,8,45,803.5,54.5,2.15,9.5,313.0,669.87,554.17
2016,11,16,9,0,835.0,57.0,2.3,10.0,355.0,688.32,567.21
2016,11,16,9,15,855.5,59.5,2.35,10.0,392.0,689.23,566.99
2016,11,16,9,30,876.0,62.0,2.4,10.0,429.0,692.98,568.99
2016,11,16,9,45,888.5,64.0,2.45,10.5,459.5,686.98,562.48
2016,11,16,10,0,901.0,66.0,2.5,11.0,490.0,677.41,552.28
2016,11,16,10,15,911.0,67.0,2.5,11.0,514.5,661.47,537.84
2016,11,16,10,30,921.0,68.0,2.5,11.0,539.0,642.03,520.5
2016,11,16,10,45,925.0,69.5,2.55,11.5,555.5,616.13,497.21
2016,11,16,11,0,929.0,71.0,2.6,12.0,572.0,587.09,471.12
2016,11,16,11,15,932.0,71.5,2.65,12.0,581.5,553.48,441.84
2016,11,16,11,30,935.0,72.0,2.7,12.0,591.0,517.05,409.6
2016,11,16,11,45,932.5,73.0,2.75,12.0,592.0,476.03,372.94
2016,11,16,12,0,930.0,74.0,2.8,12.0,593.0,432.89,333.68
2016,11,16,12,15,927.5,74.0,2.8,12.0,587.0,386.94,291.19
2016,11,16,12,30,925.0,74.0,2.8,12.0,581.0,339.31,246.67
2016,11,16,12,45,918.0,73.5,2.85,12.0,566.5,288.68,199.8
2016,11,16,13,0,911.0,73.0,2.9,12.0,552.0,237.24,153.36
2016,11,16,13,15,902.0,72.0,2.85,11.5,530.5,184.54,109.53
2016,11,16,13,30,893.0,71.0,2.8,11.0,509.0,131.69,72.99
2016,11,16,13,45,876.0,70.5,2.8,11.0,480.0,79.02,51.63
2016,11,16,14,0,859.0,70.0,2.8,11.0,451.0,58.35,46.79
2016,11,16,14,15,839.5,68.0,2.75,10.5,416.5,57.05,45.85
2016,11,16,14,30,820.0,66.0,2.7,10.0,382.0,55.78,44.9
2016,11,16,14,45,788.0,63.5,2.7,10.0,342.0,54.02,43.4
2016,11,16,15,0,756.0,61.0,2.7,10.0,302.0,52.3,41.92
2016,11,16,15,15,714.0,57.0,2.6,9.5,259.0,49.3,39.3
2016,11,16,15,30,672.0,53.0,2.5,9.0,216.0,46.33,36.61
2016,11,16,15,45,602.5,47.5,2.45,9.0,171.0,38.47,29.28
2016,11,16,16,0,533.0,42.0,2.4,9.0,126.0,34.42,25.26
2016,11,16,16,15,417.5,33.0,2.25,8.5,85.5,27.24,18.19
2016,11,16,16,30,302.0,24.0,2.1,8.0,45.0,20.05,7.9
2016,11,16,16,45,151.0,12.0,2.0,8.0,22.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,80.5,6.0,0.75,3.5,7.5,0.0,0.0
2016,11,17,7,0,161.0,12.0,0.7,4.0,15.0,115.77,0.0
2016,11,17,7,15,312.0,22.5,0.65,4.5,50.0,273.35,170.11
2016,11,17,7,30,463.0,33.0,0.6,5.0,85.0,402.72,328.11
2016,11,17,7,45,553.0,39.0,0.6,5.5,129.5,468.34,387.89
2016,11,17,8,0,643.0,45.0,0.6,6.0,174.0,543.59,449.78
2016,11,17,8,15,693.0,49.5,0.6,6.5,218.0,586.81,483.69
2016,11,17,8,30,743.0,54.0,0.6,7.0,262.0,627.43,513.9
2016,11,17,8,45,781.5,55.5,0.65,7.5,304.5,653.06,532.14
2016,11,17,9,0,820.0,57.0,0.7,8.0,347.0,675.31,547.32
2016,11,17,9,15,842.5,59.5,0.75,8.5,384.0,677.8,547.55
2016,11,17,9,30,865.0,62.0,0.8,9.0,421.0,683.09,549.99
2016,11,17,9,45,884.0,62.5,0.85,10.0,452.5,679.87,545.02
2016,11,17,10,0,903.0,63.0,0.9,11.0,484.0,672.98,536.54
2016,11,17,10,15,913.5,64.0,0.9,11.0,509.0,657.46,522.9
2016,11,17,10,30,924.0,65.0,0.9,11.0,534.0,638.4,506.48
2016,11,17,10,45,931.5,65.5,0.9,11.5,551.5,613.52,484.58
2016,11,17,11,0,939.0,66.0,0.9,12.0,569.0,585.33,459.87
2016,11,17,11,15,942.5,66.0,0.85,12.0,579.0,551.34,430.73
2016,11,17,11,30,946.0,66.0,0.8,12.0,589.0,514.49,398.79
2016,11,17,11,45,948.0,66.0,0.8,12.5,591.0,474.27,363.16
2016,11,17,12,0,950.0,66.0,0.8,13.0,593.0,431.57,324.77
2016,11,17,12,15,947.5,65.5,0.8,13.0,586.5,384.58,282.82
2016,11,17,12,30,945.0,65.0,0.8,13.0,580.0,335.89,238.72
2016,11,17,12,45,940.5,64.0,0.8,13.5,566.5,284.8,192.17
2016,11,17,13,0,936.0,63.0,0.8,14.0,553.0,232.64,145.84
2016,11,17,13,15,927.5,62.5,0.8,14.0,531.5,179.47,102.5
2016,11,17,13,30,919.0,62.0,0.8,14.0,510.0,126.04,66.49
2016,11,17,13,45,906.0,60.5,0.85,14.0,481.5,71.73,45.21
2016,11,17,14,0,893.0,59.0,0.9,14.0,453.0,57.69,45.67
2016,11,17,14,15,875.0,57.5,0.9,13.5,418.5,56.11,44.49
2016,11,17,14,30,857.0,56.0,0.9,13.0,384.0,54.47,43.23
2016,11,17,14,45,831.0,53.5,0.9,13.0,344.5,51.95,41.06
2016,11,17,15,0,805.0,51.0,0.9,13.0,305.0,44.69,34.63
2016,11,17,15,15,766.5,47.5,0.85,12.5,262.0,41.84,32.17
2016,11,17,15,30,728.0,44.0,0.8,12.0,219.0,39.01,29.63
2016,11,17,15,45,667.0,39.5,0.8,11.5,174.0,35.2,26.08
2016,11,17,16,0,606.0,35.0,0.8,11.0,129.0,31.44,22.42
2016,11,17,16,15,498.0,27.5,0.9,10.0,87.5,24.8,15.93
2016,11,17,16,30,390.0,20.0,1.0,9.0,46.0,18.17,6.05
2016,11,17,16,45,195.0,10.0,1.1,8.5,23.0,8.54,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,81.0,5.0,1.25,3.0,6.5,0.0,0.0
2016,11,18,7,0,162.0,10.0,1.3,3.0,13.0,114.27,0.0
2016,11,18,7,15,320.0,20.5,1.3,4.0,48.5,273.91,156.53
2016,11,18,7,30,478.0,31.0,1.3,5.0,84.0,399.02,326.82
2016,11,18,7,45,565.5,37.5,1.35,6.0,128.5,473.83,395.49
2016,11,18,8,0,653.0,44.0,1.4,7.0,173.0,547.58,457.07
2016,11,18,8,15,704.5,48.5,1.3,7.5,218.0,591.78,492.05
2016,11,18,8,30,756.0,53.0,1.2,8.0,263.0,633.38,522.88
2016,11,18,8,45,790.0,56.5,1.2,9.0,305.0,658.21,539.3
2016,11,18,9,0,824.0,60.0,1.2,10.0,347.0,679.7,552.5
2016,11,18,9,15,846.0,62.5,1.25,10.5,384.5,687.88,556.86
2016,11,18,9,30,868.0,65.0,1.3,11.0,422.0,692.39,558.51
2016,11,18,9,45,884.0,66.5,1.4,12.0,453.5,682.48,548.56
2016,11,18,10,0,900.0,68.0,1.5,13.0,485.0,674.68,539.61
2016,11,18,10,15,909.0,69.5,1.5,13.5,509.0,658.73,524.54
2016,11,18,10,30,918.0,71.0,1.5,14.0,533.0,639.3,506.76
2016,11,18,10,45,922.0,72.0,1.55,14.5,549.5,613.01,483.99
2016,11,18,11,0,926.0,73.0,1.6,15.0,566.0,583.61,458.51
2016,11,18,11,15,927.5,73.5,1.65,15.0,575.0,549.45,429.71
2016,11,18,11,30,929.0,74.0,1.7,15.0,584.0,512.59,398.1
2016,11,18,11,45,925.0,75.0,1.75,15.5,584.0,471.3,361.56
2016,11,18,12,0,921.0,76.0,1.8,16.0,584.0,428.04,322.68
2016,11,18,12,15,917.0,76.0,1.8,16.0,577.5,382.12,281.37
2016,11,18,12,30,913.0,76.0,1.8,16.0,571.0,334.68,238.19
2016,11,18,12,45,908.5,74.5,1.85,16.0,556.5,284.56,192.84
2016,11,18,13,0,904.0,73.0,1.9,16.0,542.0,233.43,147.71
2016,11,18,13,15,895.0,72.0,1.85,15.5,521.0,181.29,105.41
2016,11,18,13,30,886.0,71.0,1.8,15.0,500.0,128.99,70.36
2016,11,18,13,45,872.5,69.5,1.8,15.0,472.0,76.28,49.9
2016,11,18,14,0,859.0,68.0,1.8,15.0,444.0,56.95,44.84
2016,11,18,14,15,840.5,66.0,1.7,14.5,410.5,55.63,43.88
2016,11,18,14,30,822.0,64.0,1.6,14.0,377.0,54.33,42.92
2016,11,18,14,45,795.0,61.0,1.55,14.0,337.5,52.18,41.09
2016,11,18,15,0,768.0,58.0,1.5,14.0,298.0,50.03,39.24
2016,11,18,15,15,727.0,54.0,1.35,13.0,255.5,46.96,36.66
2016,11,18,15,30,686.0,50.0,1.2,12.0,213.0,43.9,33.99
2016,11,18,15,45,621.5,44.5,1.1,11.5,168.5,39.4,29.81
2016,11,18,16,0,557.0,39.0,1.0,11.0,124.0,34.95,25.49
2016,11,18,16,15,442.0,30.5,1.0,10.0,83.5,25.23,16.24
2016,11,18,16,30,327.0,22.0,1.0,9.0,43.0,18.38,5.56
2016,11,18,16,45,163.5,11.0,1.0,8.5,21.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.5,2.8,9.0,37.0,184.88,90.16
2016,11,19,7,30,403.0,31.0,2.8,9.0,74.0,356.66,289.95
2016,11,19,7,45,494.0,37.5,2.8,9.5,116.0,429.98,359.58
2016,11,19,8,0,585.0,44.0,2.8,10.0,158.0,497.52,418.06
2016,11,19,8,15,292.5,43.5,2.8,10.0,100.5,293.9,250.95
2016,11,19,8,30,0.0,43.0,2.8,10.0,43.0,35.53,25.27
2016,11,19,8,45,0.0,50.5,2.85,10.5,50.5,41.77,30.75
2016,11,19,9,0,0.0,58.0,2.9,11.0,58.0,48.02,36.04
2016,11,19,9,15,0.0,86.5,2.9,11.0,86.5,73.27,57.68
2016,11,19,9,30,0.0,115.0,2.9,11.0,115.0,99.71,80.09
2016,11,19,9,45,0.0,126.5,2.9,11.5,126.5,109.51,88.02
2016,11,19,10,0,0.0,138.0,2.9,12.0,138.0,119.18,95.79
2016,11,19,10,15,0.0,143.0,2.85,12.0,143.0,122.69,98.55
2016,11,19,10,30,0.0,148.0,2.8,12.0,148.0,126.26,101.36
2016,11,19,10,45,23.0,185.0,2.8,12.5,197.5,171.72,139.04
2016,11,19,11,0,46.0,222.0,2.8,13.0,247.0,222.32,180.0
2016,11,19,11,15,28.0,204.5,2.75,13.0,220.0,192.37,155.02
2016,11,19,11,30,10.0,187.0,2.7,13.0,193.0,161.01,129.15
2016,11,19,11,45,10.5,188.5,2.7,13.0,194.5,160.9,129.01
2016,11,19,12,0,11.0,190.0,2.7,13.0,196.0,160.67,128.74
2016,11,19,12,15,5.5,154.5,2.65,13.0,157.5,128.85,102.54
2016,11,19,12,30,0.0,119.0,2.6,13.0,119.0,98.15,77.23
2016,11,19,12,45,0.0,122.0,2.6,13.0,122.0,100.21,79.06
2016,11,19,13,0,0.0,125.0,2.6,13.0,125.0,102.13,80.74
2016,11,19,13,15,11.5,155.0,2.55,13.0,160.5,125.4,99.73
2016,11,19,13,30,23.0,185.0,2.5,13.0,196.0,144.92,115.72
2016,11,19,13,45,14.5,167.5,2.5,13.0,174.5,129.42,103.69
2016,11,19,14,0,6.0,150.0,2.5,13.0,153.0,116.49,97.58
2016,11,19,14,15,3.0,128.5,2.4,12.5,130.0,101.18,84.52
2016,11,19,14,30,0.0,107.0,2.3,12.0,107.0,85.48,70.98
2016,11,19,14,45,0.0,95.5,2.25,12.0,95.5,76.64,63.26
2016,11,19,15,0,0.0,84.0,2.2,12.0,84.0,67.71,55.38
2016,11,19,15,15,0.0,71.5,2.1,11.5,71.5,57.97,46.76
2016,11,19,15,30,0.0,59.0,2.0,11.0,59.0,48.14,37.91
2016,11,19,15,45,0.0,46.5,1.95,11.0,46.5,38.22,28.77
2016,11,19,16,0,0.0,34.0,1.9,11.0,34.0,28.11,19.37
2016,11,19,16,15,0.0,22.5,1.9,11.0,22.5,18.57,10.35
2016,11,19,16,30,0.0,11.0,1.9,11.0,11.0,9.05,0.0
2016,11,19,16,45,0.0,5.5,1.9,11.0,5.5,4.69,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,6.0,17.5,0.9,9.5,18.0,21.63,3.51
2016,11,20,7,30,12.0,35.0,0.9,10.0,36.0,50.99,36.53
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,79.52,62.5
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,106.39,86.33
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,129.11,106.28
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,151.23,125.29
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,169.64,140.46
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,187.57,154.86
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,180.06,147.72
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,173.24,141.27
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,164.51,133.69
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,167.43,135.73
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,195.47,158.5
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,212.3,171.78
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,226.12,182.23
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,238.6,191.44
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,218.12,174.52
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,199.4,159.29
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,196.76,157.07
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,193.89,154.58
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,181.16,144.21
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,170.92,135.97
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,139.92,111.07
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,110.55,87.48
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,133.98,106.38
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,147.13,116.97
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,119.47,95.45
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,88.67,73.37
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,91.36,76.11
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,93.76,78.52
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,84.3,70.26
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,74.72,61.83
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,64.0,52.36
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,53.17,42.61
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,42.22,32.52
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,31.18,22.22
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,20.65,12.22
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,9.88,0.0
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,5.12,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,185.57,53.3
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,363.45,290.98
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,436.75,361.75
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,504.11,419.15
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,550.17,457.75
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,593.81,492.55
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,621.39,513.0
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,645.7,530.22
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,655.28,536.38
