Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,661.31,539.8
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,652.75,530.97
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,646.32,523.5
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,547.38,443.55
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,428.19,348.01
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,515.12,415.82
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,564.03,450.19
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,458.67,365.3
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,352.15,280.97
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,312.12,248.2
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,281.47,222.84
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,184.26,145.61
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,96.53,75.78
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,114.09,90.57
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,130.47,104.18
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,150.6,108.73
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,143.18,95.31
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,58.9,42.22
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,13.19,6.19
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,11.95,5.13
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,10.7,4.04
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,9.46,2.93
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,8.22,1.81
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,23.77,15.95
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,42.23,32.61
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,37.66,28.32
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,33.14,23.91
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,23.97,15.04
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,17.55,3.04
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,168.84,23.13
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,330.18,259.85
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,407.3,332.73
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,484.83,396.89
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,532.17,435.19
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,577.51,470.22
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,602.42,488.2
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,629.65,507.36
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,589.29,474.8
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,542.31,437.48
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,598.14,479.24
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,644.28,511.24
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,626.31,495.35
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,609.69,480.91
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,490.25,387.93
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,372.33,295.74
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,414.41,327.74
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,439.59,343.26
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,432.24,331.99
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,416.12,312.44
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,350.0,260.3
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,294.86,218.37
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,267.37,187.04
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,227.88,144.83
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,172.58,103.73
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,124.34,74.52
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,93.01,68.76
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,97.54,81.23
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,86.34,71.66
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,76.23,63.0
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,72.94,60.19
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,67.22,55.16
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,59.83,48.62
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,54.51,43.82
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,46.51,36.4
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,38.31,28.62
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,27.97,18.49
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,17.38,2.21
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,159.48,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,313.37,246.06
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,387.95,319.57
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,463.09,382.92
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,514.23,425.03
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,563.29,463.51
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,590.9,484.36
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,615.55,502.19
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,628.67,510.66
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,635.05,513.9
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,636.88,513.07
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,634.87,509.18
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,502.14,404.71
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,370.04,299.34
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,254.78,206.57
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,145.9,116.76
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,191.93,154.8
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,228.58,183.91
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,346.06,273.12
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,415.83,317.01
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,341.29,257.95
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,279.53,212.37
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,265.94,190.63
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,227.16,146.42
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,176.94,118.64
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,160.4,121.06
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,104.26,86.95
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,66.43,53.83
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,64.53,52.4
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,62.67,50.95
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,59.95,48.6
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,52.51,41.96
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,49.1,38.95
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,45.7,35.85
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,40.53,30.99
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,35.37,25.94
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,26.92,17.52
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,18.4,1.88
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,151.5,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,298.0,235.1
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,385.17,322.81
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,472.34,398.62
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,525.28,443.01
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,576.02,483.4
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,609.69,508.65
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,635.5,526.86
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,608.79,503.06
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,575.41,474.6
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,617.35,504.12
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,656.88,529.72
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,644.04,515.89
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,627.58,499.79
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,603.92,477.32
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,576.91,452.16
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,544.37,423.21
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,508.94,391.57
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,469.05,355.37
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,426.86,316.94
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,380.64,276.48
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,332.8,234.04
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,282.41,189.7
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,231.13,145.54
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,178.58,103.8
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,126.06,69.53
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,72.95,59.15
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,63.93,51.45
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,62.34,50.26
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,60.78,49.08
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,58.34,46.98
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,55.92,44.87
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,48.25,38.05
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,45.18,35.25
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,39.92,30.32
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,34.68,25.21
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,26.6,17.1
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,18.49,1.03
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,28.19,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,82.44,60.95
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,121.16,99.74
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,157.99,133.3
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,186.54,158.67
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,214.13,182.45
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,235.83,200.44
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,256.52,217.09
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,271.68,228.72
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,285.97,239.37
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,270.23,224.2
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,243.52,200.5
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,298.52,245.41
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,338.2,276.53
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,309.02,251.09
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,281.89,227.99
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,341.18,274.53
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,387.5,307.95
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,347.74,274.03
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,316.68,247.73
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,292.66,226.75
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,268.47,205.5
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,245.9,183.92
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,219.3,159.17
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,185.79,135.51
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,158.99,119.6
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,132.87,112.19
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,124.7,105.35
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,119.55,101.25
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,110.05,93.25
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,100.58,85.02
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,90.87,76.47
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,78.85,65.84
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,66.51,54.72
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,53.83,42.98
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,40.86,30.79
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,28.19,18.45
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,15.5,0.0
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,8.11,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,11.92,4.54
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,17.29,9.43
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,23.08,14.66
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,28.89,19.86
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,34.7,25.01
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,40.52,30.11
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,45.52,34.44
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,50.52,38.75
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,60.55,47.39
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,70.89,56.25
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,111.06,90.74
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,151.1,124.54
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,142.76,117.13
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,135.11,110.51
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,169.15,139.13
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,205.53,169.08
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,192.24,157.74
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,177.96,145.8
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,197.12,160.9
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,210.13,170.29
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,214.85,170.56
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,209.49,161.88
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,171.23,134.39
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,146.0,118.3
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,126.61,108.67
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,105.88,90.4
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,100.52,85.79
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,98.87,84.47
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,93.44,79.71
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,87.91,74.77
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,77.29,65.12
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,66.4,55.06
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,54.49,43.8
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,42.3,32.16
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,29.81,19.78
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,16.84,0.0
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,72.92,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,204.17,150.56
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,302.86,252.3
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,401.79,340.28
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,459.04,389.82
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,514.01,435.34
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,560.72,472.71
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,603.87,505.84
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,613.57,512.27
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,624.47,519.26
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,612.0,506.9
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,596.36,492.06
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,572.76,471.06
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,548.37,449.33
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,555.32,451.48
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,556.69,448.28
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,523.8,418.88
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,490.36,388.55
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,452.73,354.21
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,412.74,317.2
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,368.63,276.25
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,322.91,233.49
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,260.03,185.78
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,217.24,158.07
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,178.22,121.53
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,129.85,82.76
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,101.47,84.98
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,113.62,95.9
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,109.86,92.91
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,109.16,92.63
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,99.41,84.1
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,89.41,75.24
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,77.69,64.84
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,65.67,53.96
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,52.69,42.0
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,39.4,29.56
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,27.07,17.44
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,14.68,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,6.4,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,12.36,3.45
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,22.3,13.24
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,32.77,22.72
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,45.57,34.15
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,58.04,45.21
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,70.27,55.82
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,82.32,66.12
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,92.14,74.48
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,101.9,82.71
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,185.71,154.83
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,269.58,224.59
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,216.5,179.07
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,169.59,138.93
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,190.21,156.02
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,201.37,164.98
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,232.7,190.56
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,265.47,216.57
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,279.52,226.08
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,288.16,230.31
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,232.88,185.89
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,186.05,149.6
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,214.44,164.06
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,217.99,155.67
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,181.63,131.85
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,160.15,122.56
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,130.01,110.14
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,119.16,100.83
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,108.11,91.44
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,98.72,83.43
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,88.96,74.84
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,79.09,66.04
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,67.44,55.64
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,55.66,44.93
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,43.74,33.86
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,31.7,22.58
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,20.61,11.82
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,9.06,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,4.69,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,156.14,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,357.07,252.28
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,440.89,364.29
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,519.03,433.67
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,564.01,472.46
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,600.87,502.47
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,625.18,521.35
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,646.71,537.12
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,655.48,541.66
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,660.84,543.35
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,656.39,537.07
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,648.39,527.94
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,634.25,513.55
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,616.56,496.3
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,591.69,473.79
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,563.59,448.48
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,530.87,419.91
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,495.28,388.41
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,455.51,352.21
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,413.42,313.42
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,368.07,271.85
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,320.97,228.25
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,272.02,183.53
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,222.59,139.81
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,170.73,97.67
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,118.6,63.37
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,66.61,53.91
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,58.62,46.98
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,56.67,45.44
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,49.32,39.01
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,47.39,37.34
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,45.48,35.64
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,42.67,33.21
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,39.89,30.71
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,35.24,26.3
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,30.62,21.74
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,23.5,14.35
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,16.4,0.0
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,10.88,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,24.8,11.64
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,65.71,50.7
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,98.08,80.21
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,122.77,102.24
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,146.61,122.99
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,165.93,139.23
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,184.6,154.51
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,198.72,166.11
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,212.37,177.17
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,440.24,366.05
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,621.98,504.35
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,605.92,487.9
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,591.06,474.39
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,569.12,454.83
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,544.07,432.52
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,514.23,406.43
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,481.56,377.49
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,444.42,344.02
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,405.14,308.08
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,361.95,268.82
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,317.12,227.55
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,266.71,182.15
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,218.83,139.97
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,164.93,112.01
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,153.02,119.93
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,136.88,115.96
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,126.41,107.06
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,112.85,95.54
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,99.65,84.19
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,91.93,77.6
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,84.03,70.72
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,73.72,61.51
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,63.13,51.86
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,51.17,40.67
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,38.92,29.08
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,27.75,17.85
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,16.06,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,128.42,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,296.68,190.57
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,393.13,323.85
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,481.91,403.78
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,532.16,447.2
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,580.25,486.43
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,610.13,509.84
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,636.86,529.75
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,641.59,532.06
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,648.77,535.65
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,646.46,531.71
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,640.59,524.8
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,627.76,512.63
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,611.39,497.5
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,588.41,476.38
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,562.16,452.32
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,530.7,424.28
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,496.31,393.25
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,456.78,356.93
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,414.95,317.97
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,370.51,276.52
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,324.23,233.06
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,275.07,187.53
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,224.83,142.45
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,172.8,99.84
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,120.53,65.17
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,67.76,55.18
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,58.67,47.22
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,56.71,45.66
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,54.69,44.01
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,47.46,37.55
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,45.55,35.84
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,42.72,33.39
