Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,39.93,30.86
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,35.28,26.43
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,30.67,21.85
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,27.44,17.64
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,23.72,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,144.01,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,328.23,198.88
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,419.68,347.06
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,502.31,423.99
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,549.39,465.79
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,594.39,503.28
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,613.05,517.03
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,634.59,532.01
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,644.51,538.44
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,651.08,541.66
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,647.83,535.86
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,641.01,527.11
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,627.89,514.63
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,611.24,499.17
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,587.7,477.2
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,560.93,452.37
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,529.24,423.83
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,494.66,392.36
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,455.36,355.97
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,413.72,316.96
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,368.61,275.05
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,321.74,231.13
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,272.52,185.39
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,222.08,139.98
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,169.92,97.19
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,117.51,62.35
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,65.3,53.0
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,56.55,45.33
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,54.94,44.07
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,53.26,42.72
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,46.3,36.49
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,44.74,35.11
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,41.9,32.56
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,39.09,29.95
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,34.83,25.89
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,30.65,21.72
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,23.04,13.84
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,15.43,0.0
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,122.2,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,281.19,154.53
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,377.07,307.75
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,462.89,386.46
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,512.87,430.02
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,560.8,469.41
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,589.34,491.98
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,614.83,511.14
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,626.58,518.4
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,629.43,518.32
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,627.34,514.36
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,621.82,507.52
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,610.02,495.01
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,594.76,479.68
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,573.23,459.68
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,548.41,436.81
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,517.64,409.69
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,484.05,379.73
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,446.22,345.07
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,406.01,307.82
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,362.45,267.79
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,317.13,225.79
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,268.93,181.57
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,219.59,137.68
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,168.81,96.37
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,117.69,62.62
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,66.01,43.98
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,56.37,44.81
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,54.42,43.26
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,52.39,41.62
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,49.84,39.39
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,43.08,33.34
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,40.21,30.86
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,37.35,28.29
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,33.5,24.62
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,29.74,20.85
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,22.59,13.37
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,15.46,0.0
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,103.57,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,250.26,121.04
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,350.96,282.39
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,439.07,361.89
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,485.09,401.44
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,537.11,442.77
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,569.61,467.35
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,599.0,488.34
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,612.65,497.14
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,622.84,502.98
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,611.99,492.22
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,598.02,479.15
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,588.39,470.57
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,575.3,459.0
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,529.53,421.55
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,482.95,383.51
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,418.27,331.63
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,358.31,283.7
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,360.76,282.49
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,349.3,268.7
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,319.01,240.75
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,289.12,212.64
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,249.43,178.24
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,213.93,148.24
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,177.29,122.6
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,151.33,108.97
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,123.28,96.56
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,117.77,99.1
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,116.2,98.1
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,110.41,93.34
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,100.11,84.37
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,89.53,75.03
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,78.0,64.83
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,66.21,54.18
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,53.22,42.23
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,39.94,29.83
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,26.97,16.99
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,13.89,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,78.57,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,197.33,80.49
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,286.01,230.73
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,360.83,301.28
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,411.72,346.86
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,461.07,388.99
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,492.5,414.18
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,521.36,436.11
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,537.93,448.37
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,551.37,457.7
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,523.6,432.71
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,487.74,401.89
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,430.88,354.51
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,366.15,300.94
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,392.62,321.28
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,422.64,342.64
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,404.52,325.91
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,384.91,308.07
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,296.39,236.8
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,220.77,177.2
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,240.38,190.77
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,250.0,194.59
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,236.09,178.39
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,213.56,154.85
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,164.05,122.55
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,139.78,111.53
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,123.47,97.92
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,108.45,91.31
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,104.17,87.89
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,99.87,84.38
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,92.19,77.65
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,84.32,70.68
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,73.74,61.26
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,62.88,51.4
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,50.68,40.13
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,38.15,28.37
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,26.68,16.83
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,14.61,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,81.62,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,202.49,66.47
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,288.64,234.58
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,359.52,304.24
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,409.27,349.52
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,457.59,391.25
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,486.4,414.33
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,512.75,434.18
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,526.21,444.13
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,536.78,451.33
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,586.26,488.95
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,627.75,518.76
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,615.93,506.88
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,600.61,492.43
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,578.72,471.7
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,553.57,448.07
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,522.72,420.33
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,489.02,389.67
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,450.92,354.78
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,410.51,317.2
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,366.85,276.15
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,321.41,233.14
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,273.06,188.16
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,224.0,143.93
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,173.28,101.94
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,122.36,67.49
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,71.0,47.91
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,59.78,48.61
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,73.99,61.64
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,98.29,83.73
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,89.71,76.08
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,80.9,68.18
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,58.86,48.26
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,40.68,31.64
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,36.51,27.63
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,32.43,23.49
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,22.38,13.33
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,15.0,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,4.92,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,9.86,2.58
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,14.81,7.36
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,20.6,12.72
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,26.4,18.05
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,32.21,23.3
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,38.03,28.47
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,43.02,32.89
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,48.02,37.28
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,186.61,159.7
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,310.18,262.49
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,362.59,303.78
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,398.92,331.55
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,435.91,359.15
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,460.03,375.42
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,417.51,338.85
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,381.97,308.4
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,345.38,277.45
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,307.97,246.1
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,226.52,181.61
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,162.01,132.25
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,163.52,133.24
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,163.3,132.46
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,162.9,129.07
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,155.77,121.72
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,132.84,107.53
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,121.94,105.14
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,106.71,91.68
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,97.09,83.19
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,87.69,74.8
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,78.17,66.21
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,66.9,55.88
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,55.49,45.29
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,43.62,34.13
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,31.61,22.75
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,20.55,11.79
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,76.13,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,188.67,17.54
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,298.74,234.78
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,391.44,324.19
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,446.22,373.83
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,499.75,419.82
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,296.4,251.6
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,57.7,44.26
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,65.99,51.57
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,74.23,58.57
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,80.98,64.11
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,87.7,69.57
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,65.17,50.29
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,44.71,32.78
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,78.89,61.83
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,113.95,91.23
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,134.89,108.57
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,154.84,124.94
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,154.39,124.38
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,153.89,123.85
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,102.74,81.37
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,52.23,39.01
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,45.14,32.98
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,38.07,26.92
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,38.48,27.37
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,38.88,27.83
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,85.97,67.65
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,123.15,103.97
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,114.57,96.53
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,105.76,88.95
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,95.6,80.09
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,85.21,70.92
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,60.02,48.53
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,39.4,29.97
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,34.85,25.63
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,30.34,21.16
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,22.64,13.21
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,14.91,0.0
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,7.68,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,29.33,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,157.66,121.39
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,269.65,221.6
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,307.03,254.92
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,343.56,286.11
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,370.06,307.79
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,394.87,327.16
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,408.68,337.35
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,420.4,345.54
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,240.92,199.12
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,63.1,48.17
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,93.04,73.65
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,123.08,98.53
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,112.49,89.34
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,102.58,80.88
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,167.66,134.43
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,223.83,178.9
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,213.95,170.24
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,204.57,162.38
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,149.66,118.31
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,98.84,77.5
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,96.1,75.4
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,93.37,73.2
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,113.92,89.94
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,131.4,104.15
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,122.16,97.09
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,114.83,95.64
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,106.68,88.9
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,98.41,81.99
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,88.69,73.59
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,78.85,64.97
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,53.86,42.85
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,39.47,29.95
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,34.9,25.62
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,27.88,18.94
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,20.97,11.84
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,14.05,0.0
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,2.99,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,5.75,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,12.76,4.41
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,19.79,11.08
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,28.09,18.5
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,36.4,25.88
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,44.43,32.88
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,52.86,40.12
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,60.25,46.45
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,67.62,52.7
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,77.29,60.86
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,86.86,68.87
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,87.13,68.97
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,87.56,69.22
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,74.14,57.77
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,61.4,46.91
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,89.75,70.86
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,117.93,94.4
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,111.9,89.27
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,106.07,84.39
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,104.86,83.38
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,103.64,82.39
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,121.56,97.21
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,137.72,110.42
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,101.95,80.87
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,66.41,51.25
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,69.71,54.19
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,72.84,59.66
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,67.3,54.83
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,61.71,49.94
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,55.32,44.29
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,48.87,38.54
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,41.38,31.83
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,33.89,25.03
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,26.0,17.73
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,18.13,10.4
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,11.52,3.98
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,11.56,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,49.9,34.63
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,80.58,64.42
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,105.25,86.97
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,128.85,108.06
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,148.59,125.28
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,167.69,141.53
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,181.53,153.03
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,194.87,163.89
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,288.73,243.24
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,378.19,315.15
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,284.67,236.34
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,198.26,163.36
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,292.1,241.28
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,374.89,305.6
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,320.4,259.94
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,265.45,215.25
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,187.68,151.82
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,121.7,97.86
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,186.63,149.65
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,234.2,184.42
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,196.61,154.59
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,166.88,132.47
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,168.34,128.12
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,153.73,112.91
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,112.55,88.74
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,95.16,79.92
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,87.94,73.82
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,80.64,67.54
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,72.18,60.04
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,63.64,52.37
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,54.29,43.96
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,44.86,35.33
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,35.33,26.47
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,25.62,17.34
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,16.5,8.39
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
