Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,7.68,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,15.36,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,123.83,93.19
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,212.97,177.6
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,231.5,196.62
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,263.98,225.72
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,287.37,245.53
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,309.33,263.32
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,323.84,274.11
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,336.89,283.28
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,356.72,298.07
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,374.47,310.71
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,376.98,311.08
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,377.78,310.09
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,407.69,331.58
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,422.13,339.93
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,383.57,307.02
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,341.4,272.14
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,353.18,277.74
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,349.15,268.96
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,297.68,228.16
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,253.9,195.2
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,231.81,175.65
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,208.54,155.24
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,182.26,132.03
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,151.96,108.5
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,121.47,93.1
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,109.95,92.74
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,103.19,87.16
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,96.29,81.37
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,87.02,73.23
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,77.5,64.78
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,67.96,56.29
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,57.0,46.32
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,46.16,36.19
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,35.02,25.64
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,26.4,16.75
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,17.48,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,9.39,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,18.78,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,211.1,157.96
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,361.12,296.22
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,419.21,347.49
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,476.5,395.56
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,435.76,362.89
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,389.28,324.89
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,406.52,338.5
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,421.68,349.38
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,305.16,252.58
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,183.68,150.19
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,308.93,254.6
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,413.82,336.45
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,475.55,382.6
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,516.73,411.22
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,359.48,287.12
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,206.97,166.27
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,176.37,142.0
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,146.43,117.68
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,134.21,107.72
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,122.71,98.34
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,146.09,116.82
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,162.92,129.38
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,166.53,126.87
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,155.23,114.37
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,118.97,93.45
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,106.09,89.07
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,98.59,82.65
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,90.98,76.08
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,81.25,67.57
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,71.39,58.85
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,61.07,49.69
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,50.64,40.27
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,39.75,30.18
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,28.73,19.89
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,18.58,10.04
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,8.23,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,4.27,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.41,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,17.35,7.47
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,30.27,19.88
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,45.15,33.16
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,59.33,45.74
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,73.08,57.81
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,86.55,69.46
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,98.54,79.73
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,110.44,89.79
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,97.88,78.76
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,87.03,69.25
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,69.65,54.36
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,53.87,40.81
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,75.03,58.7
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,96.57,76.65
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,74.43,57.89
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,53.06,39.77
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,96.68,76.61
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,139.24,111.96
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,95.55,75.46
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,52.23,39.03
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,55.98,42.29
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,59.73,45.51
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,53.05,39.87
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,46.37,34.23
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,76.52,60.0
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,102.71,86.06
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,94.86,79.37
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,86.9,72.59
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,78.16,64.9
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,69.32,57.03
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,59.33,48.13
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,49.23,38.97
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,38.67,29.19
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,28.0,19.23
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,18.16,9.72
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.56,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,13.6,4.45
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,22.3,13.12
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,33.41,23.06
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,45.08,33.44
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,56.49,43.41
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,67.7,53.06
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,77.72,61.66
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,87.66,70.09
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,94.51,75.82
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,101.39,81.52
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,102.59,82.39
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,103.99,83.44
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,82.46,64.96
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,62.23,47.63
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,68.93,53.29
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,75.65,58.94
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,76.03,59.22
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,76.4,59.52
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,79.22,61.91
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,81.96,64.25
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,68.51,52.9
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,54.72,41.23
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,42.22,30.62
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,29.75,19.97
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,26.84,17.51
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,23.94,15.94
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,21.86,14.11
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,19.78,12.26
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,17.71,10.41
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,15.64,8.54
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,13.16,6.28
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,10.68,4.0
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,8.21,1.7
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.41,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,6.83,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,17.55,7.36
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,30.78,20.55
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,46.33,34.64
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,61.06,47.93
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,75.66,60.96
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,89.92,73.54
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,103.41,85.37
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,116.79,96.95
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,127.43,105.82
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,137.95,114.46
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,393.31,333.84
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,590.3,491.04
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,570.83,470.77
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,548.01,448.96
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,426.84,349.56
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,316.74,259.48
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,302.94,247.04
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,288.54,233.62
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,321.76,252.22
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,326.41,242.5
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,282.3,200.03
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,234.61,155.77
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,180.7,109.55
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,130.35,72.92
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,79.31,48.65
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,58.09,47.46
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,56.74,46.34
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,55.44,45.22
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,53.64,43.64
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,51.9,42.07
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,48.85,39.32
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,45.85,36.51
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,37.14,28.27
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,32.2,23.33
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,28.29,18.69
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,25.22,3.02
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,189.67,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,329.16,236.9
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,439.93,365.92
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,499.81,421.61
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,557.89,471.3
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,590.9,498.36
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,620.81,521.3
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,636.1,532.03
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,642.57,535.46
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,643.77,534.22
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,641.39,529.87
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,629.86,518.73
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,614.79,504.61
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,593.92,485.18
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,569.67,462.73
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,539.33,435.52
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,506.01,405.31
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,468.14,370.31
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,427.81,332.51
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,383.59,291.23
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,337.47,247.71
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,289.28,202.48
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,239.97,157.27
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,188.28,113.15
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,136.17,75.4
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,83.34,50.34
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,59.5,48.74
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,57.55,47.18
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,50.42,40.83
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,48.48,39.12
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,46.57,37.39
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,43.74,34.9
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,40.95,32.33
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,36.27,27.82
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,31.63,23.17
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,30.04,20.57
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,27.0,5.0
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,15.79,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,182.99,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,323.74,229.76
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,436.82,365.41
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,496.3,421.78
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,554.06,471.89
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,588.39,500.81
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,614.15,521.43
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,630.14,532.69
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,642.81,540.4
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,644.16,537.8
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,641.9,532.12
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,631.06,521.06
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,616.62,506.98
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,596.02,487.32
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,571.96,464.64
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,541.97,437.68
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,508.9,407.63
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,471.58,372.78
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,431.61,335.04
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,387.32,293.71
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,341.05,250.06
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,291.95,203.6
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,241.52,157.06
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,188.98,112.24
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,135.95,73.68
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,82.46,48.05
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,56.91,46.2
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,54.93,44.62
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,52.89,42.92
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,50.68,40.96
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,48.39,38.89
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,41.38,32.58
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,38.49,29.94
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,34.61,26.25
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,30.79,22.43
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,24.06,15.43
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,17.36,1.97
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,165.29,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,303.94,211.21
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,416.95,348.55
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,477.97,406.29
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,537.12,457.67
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,571.5,485.5
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,602.94,509.16
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,618.96,520.25
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,631.5,527.91
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,629.23,522.81
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,628.72,518.66
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,618.71,507.81
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,605.18,494.05
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,584.16,474.31
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,559.89,451.73
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,531.16,425.73
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,499.42,396.79
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,462.4,362.69
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,422.95,325.95
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,379.64,285.82
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,334.45,243.55
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,286.83,198.97
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,237.97,154.31
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,182.39,113.24
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,137.02,85.44
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,92.13,60.62
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,66.94,55.02
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,61.45,50.31
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,49.45,39.62
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,47.51,37.93
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,45.59,36.2
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,42.75,33.72
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,39.94,31.17
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,35.71,27.11
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,31.52,22.92
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,24.39,15.63
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,17.27,2.59
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,8.11,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,153.66,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,291.03,196.56
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,403.58,335.86
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,464.23,393.39
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,523.27,444.56
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,557.32,472.77
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,588.55,496.95
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,605.4,508.0
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,618.87,515.57
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,615.68,509.4
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,614.39,504.32
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,605.26,493.83
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,592.65,480.52
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,572.62,461.33
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,549.37,439.44
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,520.92,413.98
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,489.56,385.72
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,453.69,353.02
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,415.4,317.72
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,373.55,279.25
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,329.83,238.67
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,283.18,195.52
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,235.5,152.37
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,186.29,110.93
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,136.67,74.96
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,85.9,49.77
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,58.34,46.93
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,56.43,45.43
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,49.2,39.09
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,47.29,37.42
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,45.39,35.73
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,42.57,33.29
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,39.78,30.78
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,35.58,26.78
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,31.42,22.66
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,24.31,15.52
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,17.21,3.24
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,123.52,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,266.6,172.59
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,370.05,302.26
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,432.93,360.13
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,494.23,411.79
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,529.4,440.43
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,561.82,465.33
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,580.06,477.55
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,595.0,486.46
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,600.4,488.14
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,602.2,486.81
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,494.44,400.5
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,372.01,302.63
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,329.44,267.62
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,281.06,227.52
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,318.61,256.79
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,341.26,272.56
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,392.09,306.98
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,409.58,311.62
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,368.62,274.07
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,325.83,234.87
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,280.64,193.2
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,234.24,151.32
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,185.9,110.73
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,137.1,75.25
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,87.5,50.24
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,58.86,47.0
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,51.23,40.43
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,49.8,39.32
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,47.54,37.34
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,45.27,35.34
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,42.47,32.94
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,39.7,30.46
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,35.07,26.12
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,30.46,21.63
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,23.81,15.0
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,17.18,3.82
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,137.86,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,276.05,174.51
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,392.7,320.77
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,457.83,381.17
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,521.36,435.02
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,558.56,465.35
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,592.77,491.62
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,610.54,502.86
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,624.85,510.6
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,627.53,509.51
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,626.57,505.43
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,612.78,491.07
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,600.2,477.39
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,580.46,458.75
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,557.47,437.46
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,529.5,412.65
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,498.57,385.11
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,462.38,353.03
