Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,423.8,318.42
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,381.56,281.39
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,337.41,241.86
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,290.85,199.86
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,242.85,157.04
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,192.71,115.03
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,142.1,78.05
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,90.72,51.53
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,59.28,47.55
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,57.36,45.98
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,50.14,39.61
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,48.23,37.96
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,46.33,36.3
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,43.51,33.88
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,40.73,31.39
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,36.5,27.4
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,32.34,23.31
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,25.24,16.24
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,18.15,4.96
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.85,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,2.87,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,7.39,0.76
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,9.86,3.02
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,12.75,5.61
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,15.64,8.18
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,18.12,10.38
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,20.61,12.57
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,22.68,14.34
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,24.76,16.09
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,39.29,28.75
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,53.87,41.35
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,30.58,21.02
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.42,0.81
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.83,1.17
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.25,1.52
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,12.38,5.11
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,16.52,8.7
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,27.28,18.03
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,38.07,27.36
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,73.0,57.41
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,105.91,85.5
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,94.21,75.72
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,82.7,66.1
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,62.22,48.55
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,40.53,31.35
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,28.49,20.48
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,16.48,9.54
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,14.82,8.03
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,13.17,6.51
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,11.1,4.62
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,9.04,2.7
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,6.98,0.75
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,4.92,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.28,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,92.78,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,249.14,150.09
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,369.66,305.48
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,436.79,370.32
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,502.4,428.73
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,544.57,464.7
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,583.76,496.43
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,602.15,510.71
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,617.13,521.57
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,622.18,523.36
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,618.77,518.28
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,610.32,509.22
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,598.39,497.13
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,579.81,479.76
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,557.87,459.33
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,530.58,434.17
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,500.24,405.96
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,349.7,283.84
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,213.12,174.59
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,248.5,201.04
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,270.15,213.5
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,245.35,190.66
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,220.31,168.11
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,195.15,133.81
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,146.19,83.22
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,106.28,74.35
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,127.08,109.87
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,83.18,70.46
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,50.89,41.21
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,48.61,39.21
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,46.33,37.14
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,43.52,34.61
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,40.73,32.02
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,36.52,28.0
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,32.35,23.85
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,25.7,17.14
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,19.09,6.98
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,11.95,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,201.65,118.13
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,368.36,303.21
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,433.45,364.46
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,491.67,415.18
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,532.96,449.78
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,571.32,480.27
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,590.64,494.46
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,606.59,505.35
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,610.56,506.36
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,611.0,504.38
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,603.58,496.56
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,592.62,485.79
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,574.16,468.16
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,549.8,445.75
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,522.63,421.46
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,492.57,394.29
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,416.47,332.33
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,344.53,274.67
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,350.77,272.42
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,337.28,250.68
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,291.58,207.68
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,244.74,164.42
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,191.51,126.91
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,159.52,111.2
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,124.49,90.09
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,100.08,85.17
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,82.21,69.31
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,59.57,48.95
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,57.55,47.22
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,55.58,45.46
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,47.0,37.68
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,41.38,32.52
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,36.8,28.17
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,32.22,23.68
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,25.6,17.05
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,19.01,7.44
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,130.49,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,271.41,156.3
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,393.42,326.1
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,456.1,387.3
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,517.53,441.12
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,553.79,471.83
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,587.36,498.66
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,605.2,511.13
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,614.23,516.04
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,617.4,514.75
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,617.14,510.43
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,609.02,501.62
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,597.42,489.9
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,578.88,471.73
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,557.05,450.77
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,529.63,424.82
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,499.22,396.15
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,464.0,363.61
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,426.36,328.56
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,384.67,290.01
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,341.03,249.3
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,294.61,206.45
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,247.06,163.19
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,197.86,120.73
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,148.16,82.83
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,97.17,54.14
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,58.5,47.38
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,56.95,46.17
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,49.97,39.95
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,47.67,37.94
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,45.36,35.88
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,42.96,33.75
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,40.6,31.56
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,36.4,27.6
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,32.24,23.52
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,25.62,16.95
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,19.01,7.83
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,194.42,107.6
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,365.4,299.86
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,432.24,362.66
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,497.74,418.58
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,537.73,451.18
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,574.9,479.64
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,594.99,493.8
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,611.73,504.65
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,617.27,506.43
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,619.17,505.15
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,606.78,492.94
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,595.74,481.49
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,577.77,464.5
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,556.51,444.75
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,529.44,420.98
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,499.4,394.35
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,464.79,363.19
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,427.73,329.33
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,386.28,291.59
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,342.92,251.57
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,297.1,208.91
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,250.1,165.83
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,200.94,123.63
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,151.32,85.63
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,100.52,56.27
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,59.84,48.4
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,52.46,42.01
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,51.43,41.25
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,49.56,39.62
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,47.71,37.99
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,44.95,35.62
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,42.23,33.19
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,38.08,29.27
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,33.98,25.23
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,26.95,18.28
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,19.91,9.0
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,209.49,113.64
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,406.23,334.67
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,469.72,396.29
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,531.87,450.26
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,568.77,481.24
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,602.91,508.29
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,614.2,515.78
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,627.99,524.21
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,632.81,524.51
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,634.09,521.74
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,624.85,511.58
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,612.08,498.55
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,593.16,480.08
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,570.83,458.69
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,542.55,433.03
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,511.21,404.5
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,474.86,371.11
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,435.93,335.04
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,393.68,296.45
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,349.35,255.41
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,302.08,211.27
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,253.47,166.56
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,202.48,122.32
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,150.87,82.38
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,98.58,51.99
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,54.68,43.42
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,53.1,42.24
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,51.47,40.94
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,49.32,39.07
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,47.1,37.12
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,43.95,34.42
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,37.49,28.62
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,34.03,25.42
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,30.62,22.11
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,24.82,16.36
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,19.07,8.74
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,201.84,105.76
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,390.14,319.26
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,457.26,383.68
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,523.15,440.76
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,561.63,472.1
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,597.27,499.21
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,616.52,512.17
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,632.34,521.55
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,632.33,517.13
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,628.88,509.88
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,621.83,500.68
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,611.14,488.53
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,592.54,470.29
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,567.84,447.39
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,540.89,422.47
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,510.95,394.91
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,475.65,363.35
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,437.9,329.37
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,396.69,292.7
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,353.52,253.83
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,307.22,211.86
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,259.15,168.75
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,209.03,126.31
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,158.4,87.85
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,107.1,58.22
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,55.88,43.88
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,64.17,51.5
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,67.11,54.27
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,65.29,52.73
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,63.55,51.25
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,57.82,46.37
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,51.99,41.25
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,46.3,36.03
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,40.58,30.58
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,30.7,21.22
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,20.59,10.03
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.1,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,8.21,1.21
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,13.57,6.11
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,18.94,10.98
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,23.91,15.43
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,28.88,19.83
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,33.87,24.16
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,38.86,28.44
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,43.02,31.95
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,47.19,35.43
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,50.95,38.59
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,54.7,41.75
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,57.63,44.1
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,60.56,46.44
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,62.24,47.81
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,63.91,49.19
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,64.75,49.77
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,65.59,50.37
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,213.86,166.77
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,321.76,240.4
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,282.48,203.93
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,242.65,168.21
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,198.5,129.8
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,153.28,93.75
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,110.69,65.14
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,59.11,47.33
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,57.8,46.42
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,56.53,45.46
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,54.38,43.61
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,52.26,41.75
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,49.23,39.19
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,46.23,36.56
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,38.75,29.66
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,35.09,26.09
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,27.91,19.12
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,20.7,10.64
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
